Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,2,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,22,7,15,45.0,6.0,2.1,9.65,7.0,0.0,0.0
2018,1,22,7,30,90.0,12.0,2.1,9.9,14.0,47.82,0.0
2018,1,22,7,45,123.5,18.0,2.1,10.2,28.0,91.74,51.96
2018,1,22,8,0,157.0,24.0,2.1,10.5,42.0,119.37,92.86
2018,1,22,8,15,242.0,35.5,2.1,10.75,77.0,178.8,145.93
2018,1,22,8,30,327.0,47.0,2.1,11.0,112.0,246.66,204.86
2018,1,22,8,45,209.0,39.5,2.1,11.25,84.5,171.31,142.89
2018,1,22,9,0,91.0,32.0,2.1,11.5,57.0,89.5,72.9
2018,1,22,9,15,45.5,45.5,2.1,11.75,58.0,74.33,59.32
2018,1,22,9,30,0.0,59.0,2.1,12.0,59.0,54.86,41.67
2018,1,22,9,45,0.0,78.5,2.1,12.25,78.5,73.4,57.4
2018,1,22,10,0,0.0,98.0,2.1,12.5,98.0,92.48,73.36
2018,1,22,10,15,11.0,123.5,2.15,12.7,128.5,124.19,99.98
2018,1,22,10,30,22.0,149.0,2.2,12.9,159.0,155.78,126.13
2018,1,22,10,45,48.0,177.0,2.25,13.05,200.5,204.35,166.16
2018,1,22,11,0,74.0,205.0,2.3,13.2,242.0,246.62,200.35
2018,1,22,11,15,119.0,214.5,2.35,13.3,276.0,285.35,231.62
2018,1,22,11,30,164.0,224.0,2.4,13.4,310.0,315.89,255.9
2018,1,22,11,45,244.0,219.0,2.45,13.5,349.5,353.83,286.05
2018,1,22,12,0,324.0,214.0,2.5,13.6,389.0,382.72,308.39
2018,1,22,12,15,195.5,208.5,2.45,13.6,314.0,298.6,240.33
2018,1,22,12,30,67.0,203.0,2.4,13.6,239.0,222.13,178.31
2018,1,22,12,45,61.5,196.5,2.35,13.6,229.5,210.12,168.57
2018,1,22,13,0,56.0,190.0,2.3,13.6,220.0,198.42,158.91
2018,1,22,13,15,160.5,194.5,2.25,13.55,276.5,238.75,190.2
2018,1,22,13,30,265.0,199.0,2.2,13.5,333.0,269.15,211.81
2018,1,22,13,45,511.5,149.0,2.1,13.4,394.5,286.47,218.13
2018,1,22,14,0,758.0,99.0,2.0,13.3,456.0,283.99,205.33
2018,1,22,14,15,784.0,88.5,1.9,13.1,439.0,248.38,171.28
2018,1,22,14,30,810.0,78.0,1.8,12.9,422.0,206.05,132.36
2018,1,22,14,45,787.0,76.0,1.7,12.7,388.0,161.51,95.94
2018,1,22,15,0,764.0,74.0,1.6,12.5,354.0,118.16,65.39
2018,1,22,15,15,678.5,75.5,1.6,12.5,304.5,72.52,42.99
2018,1,22,15,30,593.0,77.0,1.6,12.5,255.0,54.48,43.46
2018,1,22,15,45,398.0,78.5,1.2,11.5,190.0,57.07,45.94
2018,1,22,16,0,203.0,80.0,0.8,10.5,125.0,62.43,50.76
2018,1,22,16,15,148.0,64.5,0.85,9.95,93.5,51.08,40.3
2018,1,22,16,30,93.0,49.0,0.9,9.4,62.0,41.19,30.95
2018,1,22,16,45,63.0,33.0,0.9,8.8,40.5,28.27,18.24
2018,1,22,17,0,33.0,17.0,0.9,8.2,19.0,15.04,0.0
2018,1,22,17,15,16.5,8.5,0.9,8.0,9.5,8.1,0.0
2018,1,22,17,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.65,5.6,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.55,5.6,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.5,5.65,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.5,5.75,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,1,23,7,15,27.5,6.0,0.55,6.0,7.0,0.0,0.0
2018,1,23,7,30,55.0,12.0,0.6,6.2,14.0,33.8,0.0
2018,1,23,7,45,118.0,27.0,0.65,6.35,38.5,105.27,63.95
2018,1,23,8,0,181.0,42.0,0.7,6.5,63.0,159.19,126.68
2018,1,23,8,15,215.0,57.5,0.7,6.7,93.0,196.97,162.07
2018,1,23,8,30,249.0,73.0,0.7,6.9,123.0,226.59,189.14
2018,1,23,8,45,351.0,80.5,0.7,7.1,169.0,302.71,253.79
2018,1,23,9,0,453.0,88.0,0.7,7.3,215.0,372.75,311.49
2018,1,23,9,15,597.0,82.5,0.75,7.65,275.5,458.31,380.19
2018,1,23,9,30,741.0,77.0,0.8,8.0,336.0,542.49,445.47
2018,1,23,9,45,775.0,77.0,0.85,8.4,373.0,565.23,461.69
2018,1,23,10,0,809.0,77.0,0.9,8.8,410.0,588.68,478.61
2018,1,23,10,15,827.5,78.5,1.0,9.25,440.5,601.82,487.65
2018,1,23,10,30,846.0,80.0,1.1,9.7,471.0,612.09,494.41
2018,1,23,10,45,859.5,81.5,1.2,10.2,495.5,616.32,496.35
2018,1,23,11,0,873.0,83.0,1.3,10.7,520.0,617.43,495.82
2018,1,23,11,15,881.5,83.0,1.3,11.15,536.5,610.79,488.72
2018,1,23,11,30,890.0,83.0,1.3,11.6,553.0,601.04,479.2
2018,1,23,11,45,895.0,83.5,1.3,12.1,562.5,585.44,465.1
2018,1,23,12,0,900.0,84.0,1.3,12.6,572.0,568.6,449.83
2018,1,23,12,15,902.0,83.5,1.15,12.8,573.5,546.25,429.67
2018,1,23,12,30,904.0,83.0,1.0,13.0,575.0,521.17,407.15
2018,1,23,12,45,903.0,81.5,0.9,13.25,568.5,491.1,380.78
2018,1,23,13,0,902.0,80.0,0.8,13.5,562.0,458.67,352.15
2018,1,23,13,15,896.5,79.5,0.7,13.55,548.0,423.22,320.94
2018,1,23,13,30,891.0,79.0,0.6,13.6,534.0,385.97,287.73
2018,1,23,13,45,876.0,78.0,0.5,13.7,510.0,340.83,248.08
2018,1,23,14,0,861.0,77.0,0.4,13.8,486.0,297.5,209.46
2018,1,23,14,15,777.5,86.5,0.35,13.7,439.5,247.91,168.7
2018,1,23,14,30,694.0,96.0,0.3,13.6,393.0,200.13,130.73
2018,1,23,14,45,702.5,88.0,0.3,13.55,368.5,159.41,96.7
2018,1,23,15,0,711.0,80.0,0.3,13.5,344.0,117.14,65.42
2018,1,23,15,15,727.5,70.0,0.3,13.5,315.0,76.56,43.82
2018,1,23,15,30,744.0,60.0,0.3,13.5,286.0,45.04,34.88
2018,1,23,15,45,702.0,56.0,0.3,12.95,244.0,43.18,33.33
2018,1,23,16,0,660.0,52.0,0.3,12.4,202.0,41.38,31.68
2018,1,23,16,15,561.5,47.5,0.3,12.05,156.0,35.67,26.37
2018,1,23,16,30,463.0,43.0,0.3,11.7,110.0,33.77,24.25
2018,1,23,16,45,320.0,32.0,0.3,11.4,70.5,25.67,16.1
2018,1,23,17,0,177.0,21.0,0.3,11.1,31.0,17.25,0.0
2018,1,23,17,15,88.5,10.5,0.3,10.9,15.5,10.01,0.0
2018,1,23,17,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.35,10.1,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.4,9.65,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.45,8.15,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,7.85,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,24,7,15,0.0,3.0,1.35,5.35,3.0,0.0,0.0
2018,1,24,7,30,0.0,6.0,1.4,5.9,6.0,5.72,0.0
2018,1,24,7,45,0.0,14.0,1.45,6.5,14.0,12.98,3.32
2018,1,24,8,0,0.0,22.0,1.5,7.1,22.0,20.41,11.59
2018,1,24,8,15,0.0,31.0,1.65,7.6,31.0,28.78,19.23
2018,1,24,8,30,0.0,40.0,1.8,8.1,40.0,37.16,26.75
2018,1,24,8,45,7.0,62.0,2.0,8.6,64.0,62.85,49.28
2018,1,24,9,0,14.0,84.0,2.2,9.1,88.0,89.52,72.41
2018,1,24,9,15,45.5,111.5,2.3,9.4,127.0,142.85,118.44
2018,1,24,9,30,77.0,139.0,2.4,9.7,166.0,191.52,159.69
2018,1,24,9,45,179.0,153.5,2.5,10.0,225.0,275.42,230.59
2018,1,24,10,0,281.0,168.0,2.6,10.3,284.0,360.28,300.29
2018,1,24,10,15,331.5,172.5,2.8,10.7,319.0,393.45,326.57
2018,1,24,10,30,382.0,177.0,3.0,11.1,354.0,425.69,351.94
2018,1,24,10,45,290.5,199.5,3.15,11.55,338.0,389.64,320.57
2018,1,24,11,0,199.0,222.0,3.3,12.0,322.0,346.12,283.51
2018,1,24,11,15,210.5,230.5,3.5,12.25,339.5,356.35,291.29
2018,1,24,11,30,222.0,239.0,3.7,12.5,357.0,365.42,297.88
2018,1,24,11,45,163.5,241.5,3.9,12.8,329.0,328.38,266.85
2018,1,24,12,0,105.0,244.0,4.1,13.1,301.0,289.17,234.28
2018,1,24,12,15,71.0,233.0,4.15,13.1,271.5,256.52,207.49
2018,1,24,12,30,37.0,222.0,4.2,13.1,242.0,225.81,182.28
2018,1,24,12,45,28.0,208.5,4.3,13.05,223.5,206.37,166.45
2018,1,24,13,0,19.0,195.0,4.4,13.0,205.0,187.66,151.21
2018,1,24,13,15,14.0,180.0,4.45,12.85,187.5,170.77,137.49
2018,1,24,13,30,9.0,165.0,4.5,12.7,170.0,154.41,124.19
2018,1,24,13,45,4.5,138.0,4.5,12.55,140.5,128.16,102.62
2018,1,24,14,0,0.0,111.0,4.5,12.4,111.0,102.43,81.39
2018,1,24,14,15,0.0,91.0,4.35,12.15,91.0,84.4,66.39
2018,1,24,14,30,0.0,71.0,4.2,11.9,71.0,66.07,51.01
2018,1,24,14,45,10.0,74.0,4.1,11.65,77.5,70.21,54.26
2018,1,24,15,0,20.0,77.0,4.0,11.4,84.0,71.49,55.15
2018,1,24,15,15,54.0,86.0,4.0,11.4,103.0,78.14,60.47
2018,1,24,15,30,88.0,95.0,4.0,11.4,122.0,77.5,64.29
2018,1,24,15,45,106.0,92.5,3.7,11.0,120.5,75.14,62.25
2018,1,24,16,0,124.0,90.0,3.4,10.6,119.0,72.41,59.7
2018,1,24,16,15,101.5,72.0,3.3,10.45,92.5,58.86,47.21
2018,1,24,16,30,79.0,54.0,3.2,10.3,66.0,44.95,34.23
2018,1,24,16,45,52.0,37.0,3.15,10.15,44.0,31.4,21.15
2018,1,24,17,0,25.0,20.0,3.1,10.0,22.0,17.51,1.97
2018,1,24,17,15,12.5,10.0,3.15,9.65,11.0,9.53,0.0
2018,1,24,17,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.85,7.25,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.55,6.6,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.15,5.9,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.1,5.45,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.1,5.75,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,25,7,15,29.0,8.5,1.05,5.85,9.5,0.0,0.0
2018,1,25,7,30,58.0,17.0,1.1,6.3,19.0,40.06,0.0
2018,1,25,7,45,152.0,30.5,1.15,6.8,46.5,127.44,83.86
2018,1,25,8,0,246.0,44.0,1.2,7.3,74.0,193.39,155.13
2018,1,25,8,15,307.0,49.5,1.35,7.55,102.5,233.24,192.92
2018,1,25,8,30,368.0,55.0,1.5,7.8,131.0,280.69,235.39
2018,1,25,8,45,228.5,57.5,1.65,8.0,108.0,208.16,175.69
2018,1,25,9,0,89.0,60.0,1.8,8.2,85.0,115.99,96.51
2018,1,25,9,15,207.0,87.5,1.95,8.45,158.0,225.01,191.0
2018,1,25,9,30,325.0,115.0,2.1,8.7,231.0,338.41,285.65
2018,1,25,9,45,551.5,98.5,2.2,8.95,318.5,461.92,387.19
2018,1,25,10,0,778.0,82.0,2.3,9.2,406.0,580.77,481.47
2018,1,25,10,15,816.5,79.5,2.4,9.45,441.5,601.88,496.42
2018,1,25,10,30,855.0,77.0,2.5,9.7,477.0,620.18,509.64
2018,1,25,10,45,692.5,117.5,2.55,9.9,452.0,560.97,460.61
2018,1,25,11,0,530.0,158.0,2.6,10.1,427.0,493.52,405.27
2018,1,25,11,15,375.0,181.5,2.7,10.25,375.0,417.0,342.65
2018,1,25,11,30,220.0,205.0,2.8,10.4,323.0,336.38,275.97
2018,1,25,11,45,212.0,215.0,2.85,10.55,330.0,330.04,270.34
2018,1,25,12,0,204.0,225.0,2.9,10.7,337.0,328.46,268.22
2018,1,25,12,15,330.0,191.5,2.95,10.8,373.5,357.01,291.31
2018,1,25,12,30,456.0,158.0,3.0,10.9,410.0,378.21,307.38
2018,1,25,12,45,599.5,140.0,3.05,10.95,467.0,412.52,332.48
2018,1,25,13,0,743.0,122.0,3.1,11.0,524.0,434.34,346.06
2018,1,25,13,15,629.5,145.0,3.1,10.95,479.5,382.13,302.34
2018,1,25,13,30,516.0,168.0,3.1,10.9,435.0,334.06,262.61
2018,1,25,13,45,385.0,186.0,3.1,10.85,381.0,285.31,223.4
2018,1,25,14,0,254.0,204.0,3.1,10.8,327.0,244.83,192.12
2018,1,25,14,15,232.5,174.5,3.05,10.7,282.0,201.23,155.8
2018,1,25,14,30,211.0,145.0,3.0,10.6,237.0,159.92,121.46
2018,1,25,14,45,174.5,137.5,2.95,10.45,209.5,140.29,106.47
2018,1,25,15,0,138.0,130.0,2.9,10.3,182.0,120.11,91.87
2018,1,25,15,15,157.5,114.0,2.9,10.3,167.5,99.46,76.15
2018,1,25,15,30,177.0,98.0,2.9,10.3,153.0,74.7,62.02
2018,1,25,15,45,275.5,74.0,2.2,9.55,145.5,53.02,42.63
2018,1,25,16,0,374.0,50.0,1.5,8.8,138.0,35.15,26.46
2018,1,25,16,15,395.0,50.5,1.4,8.35,126.0,37.63,28.56
2018,1,25,16,30,416.0,51.0,1.3,7.9,114.0,40.92,31.09
2018,1,25,16,45,298.0,40.5,1.2,7.45,77.5,31.72,21.9
2018,1,25,17,0,180.0,30.0,1.1,7.0,41.0,24.03,7.31
2018,1,25,17,15,93.0,16.0,1.1,6.95,21.5,15.25,0.0
2018,1,25,17,30,6.0,2.0,1.1,6.9,2.0,0.0,0.0
2018,1,25,17,45,3.0,1.0,1.1,6.8,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.75,5.15,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.75,4.25,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,26,7,15,78.5,9.5,0.85,4.9,12.0,0.0,0.0
2018,1,26,7,30,157.0,19.0,0.9,5.5,24.0,83.09,0.0
2018,1,26,7,45,302.0,29.0,0.95,6.05,59.0,191.91,131.7
2018,1,26,8,0,447.0,39.0,1.0,6.6,94.0,283.67,228.17
2018,1,26,8,15,533.0,45.0,1.1,7.0,137.0,345.5,284.47
2018,1,26,8,30,619.0,51.0,1.2,7.4,180.0,409.97,340.39
2018,1,26,8,45,673.0,55.0,1.25,7.8,224.0,452.91,377.07
2018,1,26,9,0,727.0,59.0,1.3,8.2,268.0,500.12,415.57
2018,1,26,9,15,763.0,61.5,1.35,8.5,309.0,534.38,442.72
2018,1,26,9,30,799.0,64.0,1.4,8.8,350.0,567.01,467.8
2018,1,26,9,45,824.0,65.5,1.4,9.15,387.0,589.81,484.21
2018,1,26,10,0,849.0,67.0,1.4,9.5,424.0,610.15,498.34
2018,1,26,10,15,865.0,68.5,1.45,9.75,454.5,618.67,503.83
2018,1,26,10,30,881.0,70.0,1.5,10.0,485.0,628.08,509.79
2018,1,26,10,45,893.5,70.0,1.5,10.3,509.0,630.6,509.96
2018,1,26,11,0,906.0,70.0,1.5,10.6,533.0,630.02,507.73
2018,1,26,11,15,912.0,71.0,1.5,10.8,549.5,623.42,501.03
2018,1,26,11,30,918.0,72.0,1.5,11.0,566.0,613.67,491.87
2018,1,26,11,45,920.0,73.0,1.5,11.2,575.0,598.49,478.47
2018,1,26,12,0,922.0,74.0,1.5,11.4,584.0,580.31,462.61
2018,1,26,12,15,921.0,74.5,1.5,11.45,585.0,557.12,442.94
2018,1,26,12,30,920.0,75.0,1.5,11.5,586.0,531.24,420.81
2018,1,26,12,45,915.0,75.5,1.5,11.55,579.0,500.91,394.8
2018,1,26,13,0,910.0,76.0,1.5,11.6,572.0,468.36,366.49
2018,1,26,13,15,866.0,85.0,1.5,11.5,547.5,424.4,329.26
2018,1,26,13,30,822.0,94.0,1.5,11.4,523.0,382.63,293.26
2018,1,26,13,45,850.0,83.0,1.5,11.3,511.0,346.75,259.97
2018,1,26,14,0,878.0,72.0,1.5,11.2,499.0,310.55,225.36
2018,1,26,14,15,851.5,72.5,1.45,11.0,467.5,261.14,181.37
2018,1,26,14,30,825.0,73.0,1.4,10.8,436.0,215.99,141.51
2018,1,26,14,45,755.0,77.0,1.35,10.55,389.5,168.89,103.92
2018,1,26,15,0,685.0,81.0,1.3,10.3,343.0,123.03,71.2
2018,1,26,15,15,530.0,94.0,1.3,10.3,284.0,90.65,58.17
2018,1,26,15,30,375.0,107.0,1.3,10.3,225.0,76.14,63.28
2018,1,26,15,45,238.5,100.5,1.05,9.45,171.5,76.85,64.14
2018,1,26,16,0,102.0,94.0,0.8,8.6,118.0,75.26,62.75
2018,1,26,16,15,86.0,75.5,0.85,8.05,93.0,61.46,50.1
2018,1,26,16,30,70.0,57.0,0.9,7.5,68.0,47.28,36.88
2018,1,26,16,45,54.5,40.0,0.95,7.0,47.0,33.79,23.91
2018,1,26,17,0,39.0,23.0,1.0,6.5,26.0,19.98,6.67
2018,1,26,17,15,30.0,13.0,1.0,6.25,14.0,12.39,0.0
2018,1,26,17,30,21.0,3.0,1.0,6.0,2.0,0.0,0.0
2018,1,26,17,45,10.5,1.5,1.05,5.8,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.85,4.85,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.75,4.8,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.65,4.9,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.6,4.85,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,4.75,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,4.6,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.85,3.75,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,27,7,15,16.0,6.5,0.85,4.5,7.0,0.0,0.0
2018,1,27,7,30,32.0,13.0,0.9,5.1,14.0,25.72,0.0
2018,1,27,7,45,64.0,29.5,0.9,5.7,36.0,71.34,47.66
2018,1,27,8,0,96.0,46.0,0.9,6.3,58.0,116.0,92.52
2018,1,27,8,15,138.0,63.0,1.05,6.95,88.0,158.07,130.43
2018,1,27,8,30,180.0,80.0,1.2,7.6,118.0,201.63,168.76
2018,1,27,8,45,337.0,82.5,1.3,8.25,173.0,301.58,253.93
2018,1,27,9,0,494.0,85.0,1.4,8.9,228.0,401.67,336.44
2018,1,27,9,15,644.0,72.5,1.6,9.5,287.5,482.43,401.82
2018,1,27,9,30,794.0,60.0,1.8,10.1,347.0,562.0,464.73
2018,1,27,9,45,824.0,60.5,1.95,10.7,384.5,586.74,482.76
2018,1,27,10,0,854.0,61.0,2.1,11.3,422.0,605.36,496.19
2018,1,27,10,15,868.5,62.5,2.2,11.6,452.5,616.95,504.06
2018,1,27,10,30,883.0,64.0,2.3,11.9,483.0,625.65,509.55
2018,1,27,10,45,892.5,65.0,2.45,12.2,506.5,627.63,510.02
2018,1,27,11,0,902.0,66.0,2.6,12.5,530.0,626.49,508.01
2018,1,27,11,15,908.0,67.0,2.7,12.7,546.5,620.07,501.78
2018,1,27,11,30,914.0,68.0,2.8,12.9,563.0,610.5,493.0
2018,1,27,11,45,916.5,68.5,2.9,13.1,572.0,595.25,479.7
2018,1,27,12,0,919.0,69.0,3.0,13.3,581.0,577.0,463.83
2018,1,27,12,15,906.0,72.5,3.05,13.45,578.5,550.74,441.37
2018,1,27,12,30,893.0,76.0,3.1,13.6,576.0,522.31,416.87
2018,1,27,12,45,788.5,104.5,3.15,13.7,542.5,472.71,375.67
2018,1,27,13,0,684.0,133.0,3.2,13.8,509.0,424.67,335.74
2018,1,27,13,15,656.0,137.5,3.2,13.8,490.5,390.6,306.3
2018,1,27,13,30,628.0,142.0,3.2,13.8,472.0,356.85,276.74
2018,1,27,13,45,724.0,110.0,3.2,13.85,476.0,331.03,250.63
2018,1,27,14,0,820.0,78.0,3.2,13.9,480.0,299.44,218.19
2018,1,27,14,15,840.0,71.0,3.15,13.75,463.0,260.18,180.83
2018,1,27,14,30,860.0,64.0,3.1,13.6,446.0,222.18,144.74
2018,1,27,14,45,841.0,62.5,3.05,13.5,412.0,176.17,105.46
2018,1,27,15,0,822.0,61.0,3.0,13.4,378.0,125.89,66.86
2018,1,27,15,15,794.5,58.5,3.0,13.4,339.0,79.9,40.14
2018,1,27,15,30,767.0,56.0,3.0,13.4,300.0,41.08,31.29
2018,1,27,15,45,711.0,53.5,2.3,12.35,255.0,40.31,30.78
2018,1,27,16,0,655.0,51.0,1.6,11.3,210.0,39.7,30.3
2018,1,27,16,15,540.5,47.5,1.55,10.5,161.0,34.91,25.9
2018,1,27,16,30,426.0,44.0,1.5,9.7,112.0,33.79,24.61
2018,1,27,16,45,369.5,35.0,1.4,8.9,80.0,27.78,18.61
2018,1,27,17,0,313.0,26.0,1.3,8.1,48.0,21.55,8.8
2018,1,27,17,15,169.0,15.0,1.35,7.95,25.5,14.3,0.0
2018,1,27,17,30,25.0,4.0,1.4,7.8,3.0,0.0,0.0
2018,1,27,17,45,12.5,2.0,1.4,7.65,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,28,7,15,80.0,9.0,1.7,5.4,12.0,8.58,0.0
2018,1,28,7,30,160.0,18.0,1.7,5.7,24.0,84.23,0.0
2018,1,28,7,45,229.0,30.5,1.75,5.95,52.5,165.48,118.88
2018,1,28,8,0,298.0,43.0,1.8,6.2,81.0,218.54,178.0
2018,1,28,8,15,443.0,48.5,1.8,6.65,130.5,306.94,255.97
2018,1,28,8,30,588.0,54.0,1.8,7.1,180.0,400.93,336.18
2018,1,28,8,45,670.0,56.0,1.8,7.55,229.0,456.84,383.3
2018,1,28,9,0,752.0,58.0,1.8,8.0,278.0,518.31,433.14
2018,1,28,9,15,789.0,59.5,1.85,8.7,320.0,552.67,459.7
2018,1,28,9,30,826.0,61.0,1.9,9.4,362.0,585.37,484.19
2018,1,28,9,45,853.5,62.0,2.0,10.15,400.5,605.61,498.63
2018,1,28,10,0,881.0,63.0,2.1,10.9,439.0,627.56,513.88
2018,1,28,10,15,896.5,64.0,2.15,11.5,470.0,639.33,520.97
2018,1,28,10,30,912.0,65.0,2.2,12.1,501.0,648.12,525.66
2018,1,28,10,45,922.5,66.5,2.25,12.75,526.0,651.22,525.78
2018,1,28,11,0,933.0,68.0,2.3,13.4,551.0,651.07,523.35
2018,1,28,11,15,939.5,68.5,2.35,13.8,568.0,644.08,516.21
2018,1,28,11,30,946.0,69.0,2.4,14.2,585.0,633.83,506.51
2018,1,28,11,45,949.5,69.5,2.4,14.6,594.5,618.61,492.67
2018,1,28,12,0,953.0,70.0,2.4,15.0,604.0,600.23,476.28
2018,1,28,12,15,953.0,70.0,2.45,15.2,605.5,576.41,456.06
2018,1,28,12,30,953.0,70.0,2.5,15.4,607.0,549.75,433.27
2018,1,28,12,45,950.5,70.5,2.55,15.6,601.0,519.67,407.34
2018,1,28,13,0,948.0,71.0,2.6,15.8,595.0,487.11,378.89
2018,1,28,13,15,943.0,70.0,2.6,15.8,580.5,449.79,346.26
2018,1,28,13,30,938.0,69.0,2.6,15.8,566.0,410.52,311.33
2018,1,28,13,45,930.5,68.0,2.6,15.8,545.0,368.67,273.63
2018,1,28,14,0,923.0,67.0,2.6,15.8,524.0,325.43,234.19
2018,1,28,14,15,910.5,66.0,2.5,15.6,495.5,279.78,192.79
2018,1,28,14,30,898.0,65.0,2.4,15.4,467.0,233.59,151.42
2018,1,28,14,45,879.0,63.5,2.35,15.25,432.0,185.67,110.75
2018,1,28,15,0,860.0,62.0,2.3,15.1,397.0,138.25,74.65
2018,1,28,15,15,832.5,59.5,2.3,15.1,356.5,85.4,42.22
2018,1,28,15,30,805.0,57.0,2.3,15.1,316.0,41.86,31.76
2018,1,28,15,45,688.5,54.5,1.75,13.65,254.5,40.95,31.19
2018,1,28,16,0,572.0,52.0,1.2,12.2,193.0,36.73,27.54
2018,1,28,16,15,487.5,45.5,1.2,11.45,149.0,32.96,24.07
2018,1,28,16,30,403.0,39.0,1.2,10.7,105.0,29.1,20.39
2018,1,28,16,45,323.0,31.5,1.15,9.95,73.5,24.28,15.58
2018,1,28,17,0,243.0,24.0,1.1,9.2,42.0,19.32,8.13
2018,1,28,17,15,134.0,13.5,1.1,9.0,22.0,12.87,0.0
2018,1,28,17,30,25.0,3.0,1.1,8.8,2.0,0.0,0.0
2018,1,28,17,45,12.5,1.5,1.1,8.6,1.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,1,29,7,15,1.0,4.5,2.2,6.55,4.5,4.29,0.0
2018,1,29,7,30,2.0,9.0,2.2,6.8,9.0,9.42,0.0
2018,1,29,7,45,1.0,19.5,2.2,7.1,19.5,18.55,8.71
2018,1,29,8,0,0.0,30.0,2.2,7.4,30.0,27.86,18.07
2018,1,29,8,15,0.0,42.0,2.2,7.9,42.0,39.48,28.54
2018,1,29,8,30,0.0,54.0,2.2,8.4,54.0,51.27,39.01
2018,1,29,8,45,0.0,68.0,2.15,8.85,68.0,65.14,51.14
2018,1,29,9,0,0.0,82.0,2.1,9.3,82.0,78.88,62.96
2018,1,29,9,15,0.0,82.0,2.05,10.0,82.0,77.74,61.74
2018,1,29,9,30,0.0,82.0,2.0,10.7,82.0,77.08,60.91
2018,1,29,9,45,6.5,115.0,1.95,11.35,118.0,114.18,92.24
2018,1,29,10,0,13.0,148.0,1.9,12.0,154.0,151.48,123.06
2018,1,29,10,15,33.5,167.0,1.9,12.7,183.0,189.51,154.21
2018,1,29,10,30,54.0,186.0,1.9,13.4,212.0,220.69,179.19
2018,1,29,10,45,108.0,211.5,1.95,14.05,266.5,286.33,232.0
2018,1,29,11,0,162.0,237.0,2.0,14.7,321.0,342.57,275.96
2018,1,29,11,15,121.5,234.5,1.95,15.15,298.5,310.41,248.8
2018,1,29,11,30,81.0,232.0,1.9,15.6,276.0,273.63,218.49
2018,1,29,11,45,90.0,241.5,1.9,16.0,291.5,284.58,226.7
2018,1,29,12,0,99.0,251.0,1.9,16.4,307.0,294.65,233.94
2018,1,29,12,15,109.5,245.5,1.85,16.25,307.5,290.27,230.34
2018,1,29,12,30,120.0,240.0,1.8,16.1,308.0,287.73,228.14
2018,1,29,12,45,106.0,231.0,1.7,15.95,290.5,266.37,210.97
2018,1,29,13,0,92.0,222.0,1.6,15.8,273.0,244.95,193.83
2018,1,29,13,15,79.0,214.0,1.45,15.45,257.0,227.38,179.84
2018,1,29,13,30,66.0,206.0,1.3,15.1,241.0,210.69,166.58
2018,1,29,13,45,99.5,208.5,1.15,14.75,259.0,219.1,172.55
2018,1,29,14,0,133.0,211.0,1.0,14.4,277.0,222.08,173.6
2018,1,29,14,15,253.5,190.0,1.15,14.3,307.5,222.78,169.7
2018,1,29,14,30,374.0,169.0,1.3,14.2,338.0,214.94,157.6
2018,1,29,14,45,241.0,163.0,1.45,14.1,269.0,168.83,125.04
2018,1,29,15,0,108.0,157.0,1.6,14.0,200.0,139.35,107.25
2018,1,29,15,15,104.0,141.5,1.6,14.0,179.5,118.87,91.86
2018,1,29,15,30,100.0,126.0,1.6,14.0,159.0,98.87,82.34
2018,1,29,15,45,114.0,112.5,1.35,13.05,145.0,89.04,74.02
2018,1,29,16,0,128.0,99.0,1.1,12.1,131.0,79.0,65.27
2018,1,29,16,15,102.0,80.5,1.1,11.45,103.0,65.26,52.92
2018,1,29,16,30,76.0,62.0,1.1,10.8,75.0,51.14,39.97
2018,1,29,16,45,66.0,45.0,1.05,10.1,53.5,37.73,27.38
2018,1,29,17,0,56.0,28.0,1.0,9.4,32.0,24.02,12.31
2018,1,29,17,15,39.0,16.0,1.0,9.1,18.0,15.25,0.0
2018,1,29,17,30,22.0,4.0,1.0,8.8,4.0,0.0,0.0
2018,1,29,17,45,11.0,2.0,1.0,8.45,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,30,7,15,53.0,8.5,1.1,7.1,11.0,28.95,0.0
2018,1,30,7,30,106.0,17.0,1.3,7.8,22.0,78.23,0.0
2018,1,30,7,45,253.0,28.5,1.45,8.5,57.5,176.65,130.32
2018,1,30,8,0,400.0,40.0,1.6,9.2,93.0,267.71,216.7
2018,1,30,8,15,322.0,59.0,1.6,9.65,112.5,257.94,212.97
2018,1,30,8,30,244.0,78.0,1.6,10.1,132.0,234.57,195.53
2018,1,30,8,45,271.5,94.0,1.6,10.6,166.0,271.97,227.62
2018,1,30,9,0,299.0,110.0,1.6,11.1,200.0,309.41,258.48
2018,1,30,9,15,318.0,124.0,1.6,11.8,231.5,339.04,281.89
2018,1,30,9,30,337.0,138.0,1.6,12.5,263.0,367.99,304.1
2018,1,30,9,45,368.0,148.0,1.65,13.2,297.0,408.4,334.95
2018,1,30,10,0,399.0,158.0,1.7,13.9,331.0,438.24,356.98
2018,1,30,10,15,457.5,157.5,1.7,14.4,369.0,472.86,382.92
2018,1,30,10,30,516.0,157.0,1.7,14.9,407.0,506.0,407.15
2018,1,30,10,45,567.0,151.0,1.7,15.4,438.0,526.54,421.45
2018,1,30,11,0,618.0,145.0,1.7,15.9,469.0,548.66,436.62
2018,1,30,11,15,767.0,110.0,1.65,16.3,525.0,593.53,469.51
2018,1,30,11,30,916.0,75.0,1.6,16.7,581.0,629.63,494.75
2018,1,30,11,45,897.5,81.0,1.55,17.05,584.0,607.85,475.7
2018,1,30,12,0,879.0,87.0,1.5,17.4,587.0,583.67,455.28
2018,1,30,12,15,893.5,83.5,1.45,17.7,593.0,565.57,439.41
2018,1,30,12,30,908.0,80.0,1.4,18.0,599.0,544.17,420.68
2018,1,30,12,45,897.0,81.5,1.35,18.25,589.5,512.1,393.73
2018,1,30,13,0,886.0,83.0,1.3,18.5,580.0,478.18,364.99
2018,1,30,13,15,897.5,79.0,1.3,18.55,572.0,446.73,337.84
2018,1,30,13,30,909.0,75.0,1.3,18.6,564.0,412.34,307.56
2018,1,30,13,45,901.0,73.5,1.3,18.65,542.5,370.8,271.31
2018,1,30,14,0,893.0,72.0,1.3,18.7,521.0,327.98,233.4
2018,1,30,14,15,884.5,70.0,1.35,18.5,494.0,283.52,194.09
2018,1,30,14,30,876.0,68.0,1.4,18.3,467.0,238.23,154.21
2018,1,30,14,45,847.0,67.5,1.45,18.1,430.0,185.78,110.76
2018,1,30,15,0,818.0,67.0,1.5,17.9,393.0,139.21,75.51
2018,1,30,15,15,807.0,62.0,1.5,17.9,356.5,91.79,45.67
2018,1,30,15,30,796.0,57.0,1.5,17.9,320.0,44.78,33.94
2018,1,30,15,45,737.5,56.0,1.25,16.3,273.5,42.04,31.81
2018,1,30,16,0,679.0,55.0,1.0,14.7,227.0,42.84,32.7
2018,1,30,16,15,521.5,54.5,1.0,13.9,171.5,40.34,30.42
2018,1,30,16,30,364.0,54.0,1.0,13.1,116.0,41.02,30.77
2018,1,30,16,45,353.5,40.5,1.05,12.3,85.5,32.39,22.59
2018,1,30,17,0,343.0,27.0,1.1,11.5,55.0,21.94,11.23
2018,1,30,17,15,203.0,17.0,1.1,11.3,30.5,16.2,0.0
2018,1,30,17,30,63.0,7.0,1.1,11.1,6.0,0.0,0.0
2018,1,30,17,45,31.5,3.5,1.1,10.95,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,31,7,15,121.0,10.0,1.05,7.2,15.5,57.45,0.0
2018,1,31,7,30,242.0,20.0,1.1,8.0,31.0,140.8,0.0
2018,1,31,7,45,392.5,28.0,1.2,8.85,70.5,241.27,180.4
2018,1,31,8,0,543.0,36.0,1.3,9.7,110.0,329.25,265.26
2018,1,31,8,15,619.5,41.0,1.2,10.2,155.5,390.03,318.95
2018,1,31,8,30,696.0,46.0,1.1,10.7,201.0,452.53,371.18
2018,1,31,8,45,743.5,49.5,1.0,11.2,246.5,498.11,407.67
2018,1,31,9,0,791.0,53.0,0.9,11.7,292.0,543.22,441.89
2018,1,31,9,15,791.0,60.5,0.9,12.25,328.0,563.53,456.3
2018,1,31,9,30,791.0,68.0,0.9,12.8,364.0,581.01,468.06
2018,1,31,9,45,806.5,72.0,0.95,13.4,399.5,601.32,481.96
2018,1,31,10,0,822.0,76.0,1.0,14.0,435.0,619.01,493.49
2018,1,31,10,15,841.5,77.0,1.15,14.35,466.5,633.07,503.58
2018,1,31,10,30,861.0,78.0,1.3,14.7,498.0,644.23,511.34
2018,1,31,10,45,890.0,74.5,1.45,15.05,527.5,650.16,515.35
2018,1,31,11,0,919.0,71.0,1.6,15.4,557.0,656.35,519.28
2018,1,31,11,15,933.5,70.0,1.65,15.65,577.0,652.88,515.29
2018,1,31,11,30,948.0,69.0,1.7,15.9,597.0,646.01,508.72
2018,1,31,11,45,950.5,69.5,1.8,16.1,606.0,630.23,495.79
2018,1,31,12,0,953.0,70.0,1.9,16.3,615.0,611.33,480.3
2018,1,31,12,15,949.5,71.0,2.0,16.5,615.5,586.64,460.13
2018,1,31,12,30,946.0,72.0,2.1,16.7,616.0,559.24,437.48
2018,1,31,12,45,909.0,81.5,2.2,16.85,600.0,521.38,406.46
2018,1,31,13,0,872.0,91.0,2.3,17.0,584.0,481.72,373.61
2018,1,31,13,15,777.0,113.0,2.35,17.05,544.5,428.31,330.14
2018,1,31,13,30,682.0,135.0,2.4,17.1,505.0,380.49,290.92
2018,1,31,13,45,681.5,128.0,2.45,17.15,485.5,343.76,258.8
2018,1,31,14,0,681.0,121.0,2.5,17.2,466.0,305.82,225.05
2018,1,31,14,15,731.0,100.0,2.4,17.05,452.0,267.39,188.93
2018,1,31,14,30,781.0,79.0,2.3,16.9,438.0,227.13,150.79
2018,1,31,14,45,783.0,71.5,2.25,16.75,409.0,182.07,111.5
2018,1,31,15,0,785.0,64.0,2.2,16.6,380.0,135.93,74.43
2018,1,31,15,15,726.0,68.0,2.2,16.6,337.5,94.72,50.12
2018,1,31,15,30,667.0,72.0,2.2,16.6,295.0,53.98,42.24
2018,1,31,15,45,596.5,69.0,1.65,15.3,248.5,48.05,37.27
2018,1,31,16,0,526.0,66.0,1.1,14.0,202.0,47.66,37.11
2018,1,31,16,15,443.5,59.5,1.1,13.2,159.0,44.37,34.12
2018,1,31,16,30,361.0,53.0,1.1,12.4,116.0,40.12,30.1
2018,1,31,16,45,296.5,41.5,1.1,11.65,83.0,32.0,22.39
2018,1,31,17,0,232.0,30.0,1.1,10.9,50.0,23.57,13.04
2018,1,31,17,15,140.0,17.0,1.15,10.75,27.0,16.2,0.0
2018,1,31,17,30,48.0,4.0,1.2,10.6,4.0,3.81,0.0
2018,1,31,17,45,24.0,2.0,1.2,10.45,2.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,1,7,15,34.0,9.0,1.05,8.9,10.5,22.13,0.0
2018,2,1,7,30,68.0,18.0,1.1,9.5,21.0,58.45,0.0
2018,2,1,7,45,115.5,34.0,1.15,10.15,47.0,110.87,82.02
2018,2,1,8,0,163.0,50.0,1.2,10.8,73.0,154.8,124.28
2018,2,1,8,15,200.5,66.0,1.2,11.25,104.5,195.71,160.74
2018,2,1,8,30,238.0,82.0,1.2,11.7,136.0,237.89,197.2
2018,2,1,8,45,274.5,97.0,1.2,12.2,171.5,279.09,231.75
2018,2,1,9,0,311.0,112.0,1.2,12.7,207.0,320.83,265.67
2018,2,1,9,15,357.0,122.0,1.25,13.35,245.5,372.53,306.51
2018,2,1,9,30,403.0,132.0,1.3,14.0,284.0,414.37,338.64
2018,2,1,9,45,427.0,142.0,1.35,14.7,317.0,441.83,358.65
2018,2,1,10,0,451.0,152.0,1.4,15.4,350.0,467.98,377.3
2018,2,1,10,15,502.5,150.5,1.5,15.9,386.0,497.69,399.35
2018,2,1,10,30,554.0,149.0,1.6,16.4,422.0,525.79,419.8
2018,2,1,10,45,568.0,153.5,1.75,16.85,445.0,534.35,425.15
2018,2,1,11,0,582.0,158.0,1.9,17.3,468.0,540.66,428.85
2018,2,1,11,15,581.5,163.5,2.0,17.6,481.5,536.67,424.64
