Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,20,0,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.6,7.35,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.25,7.05,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.75,6.55,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.1,5.85,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,12,6,45,14.0,1.5,1.2,3.9,1.5,0.0,0.0
2018,2,12,7,0,28.0,3.0,1.2,4.4,3.0,0.0,0.0
2018,2,12,7,15,54.5,17.5,1.45,5.2,21.0,40.37,0.0
2018,2,12,7,30,81.0,32.0,1.7,6.0,39.0,94.58,66.86
2018,2,12,7,45,146.0,48.0,2.0,6.8,70.0,147.21,119.57
2018,2,12,8,0,211.0,64.0,2.3,7.6,101.0,203.17,169.94
2018,2,12,8,15,269.5,77.5,2.4,8.05,139.5,265.95,224.96
2018,2,12,8,30,328.0,91.0,2.5,8.5,178.0,321.17,272.48
2018,2,12,8,45,318.0,110.0,2.6,8.95,207.0,331.86,281.33
2018,2,12,9,0,308.0,129.0,2.7,9.4,236.0,351.55,296.91
2018,2,12,9,15,429.5,126.0,2.7,9.7,295.5,440.13,369.85
2018,2,12,9,30,551.0,123.0,2.7,10.0,355.0,520.52,434.09
2018,2,12,9,45,729.0,95.0,2.65,10.3,430.5,617.35,510.2
2018,2,12,10,0,907.0,67.0,2.6,10.6,506.0,702.46,574.22
2018,2,12,10,15,920.5,68.0,2.65,10.85,538.5,714.19,580.9
2018,2,12,10,30,934.0,69.0,2.7,11.1,571.0,722.77,585.88
2018,2,12,10,45,943.5,70.0,2.7,11.35,596.5,725.32,586.21
2018,2,12,11,0,953.0,71.0,2.7,11.6,622.0,724.51,584.21
2018,2,12,11,15,958.5,71.5,2.7,11.75,640.0,717.05,577.46
2018,2,12,11,30,964.0,72.0,2.7,11.9,658.0,706.22,567.72
2018,2,12,11,45,967.0,73.0,2.7,12.1,668.5,690.95,554.45
2018,2,12,12,0,970.0,74.0,2.7,12.3,679.0,672.41,538.58
2018,2,12,12,15,943.0,82.5,2.75,12.35,672.0,640.59,512.76
2018,2,12,12,30,916.0,91.0,2.8,12.4,665.0,606.87,485.23
2018,2,12,12,45,914.5,90.5,2.8,12.45,659.0,576.59,459.87
2018,2,12,13,0,913.0,90.0,2.8,12.5,653.0,543.83,432.02
2018,2,12,13,15,930.0,83.0,2.85,12.5,645.5,511.26,403.82
2018,2,12,13,30,947.0,76.0,2.9,12.5,638.0,475.26,371.96
2018,2,12,13,45,939.5,75.0,2.9,12.5,616.0,431.91,333.46
2018,2,12,14,0,932.0,74.0,2.9,12.5,594.0,387.12,292.94
2018,2,12,14,15,921.0,72.5,2.9,12.4,565.0,339.62,249.66
2018,2,12,14,30,910.0,71.0,2.9,12.3,536.0,291.42,205.38
2018,2,12,14,45,894.0,69.0,2.9,12.2,500.0,241.31,160.09
2018,2,12,15,0,878.0,67.0,2.9,12.1,464.0,191.43,116.81
2018,2,12,15,15,855.5,65.0,2.9,12.1,423.0,135.95,73.43
2018,2,12,15,30,833.0,63.0,2.9,12.1,382.0,87.1,44.13
2018,2,12,15,45,786.5,61.0,2.45,11.55,333.5,44.15,34.27
2018,2,12,16,0,740.0,59.0,2.0,11.0,285.0,44.06,34.35
2018,2,12,16,15,697.0,54.0,1.8,10.1,239.0,41.49,32.13
2018,2,12,16,30,654.0,49.0,1.6,9.2,193.0,38.91,29.77
2018,2,12,16,45,580.5,42.5,1.35,8.35,147.5,34.86,25.89
2018,2,12,17,0,507.0,36.0,1.1,7.5,102.0,28.12,19.37
2018,2,12,17,15,355.5,27.0,1.15,7.2,63.5,21.88,11.63
2018,2,12,17,30,204.0,18.0,1.2,6.9,25.0,17.16,0.0
2018,2,12,17,45,102.0,9.0,1.2,6.65,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.35,1.95,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.3,1.25,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.25,1.15,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.05,1.65,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,13,6,45,26.5,3.0,0.95,2.55,3.0,0.0,0.0
2018,2,13,7,0,53.0,6.0,0.9,3.0,6.0,5.72,0.0
2018,2,13,7,15,205.5,18.5,1.0,3.8,34.5,107.72,0.0
2018,2,13,7,30,358.0,31.0,1.1,4.6,63.0,234.3,175.9
2018,2,13,7,45,478.5,38.0,1.2,5.35,108.5,315.17,258.71
2018,2,13,8,0,599.0,45.0,1.3,6.1,154.0,397.23,331.27
2018,2,13,8,15,662.0,50.0,1.2,6.85,202.5,456.05,381.19
2018,2,13,8,30,725.0,55.0,1.1,7.6,251.0,515.91,429.22
2018,2,13,8,45,765.0,59.0,1.05,8.35,298.5,560.98,463.59
2018,2,13,9,0,805.0,63.0,1.0,9.1,346.0,605.18,495.71
2018,2,13,9,15,834.5,65.5,1.05,9.9,390.5,639.4,519.92
2018,2,13,9,30,864.0,68.0,1.1,10.7,435.0,671.63,541.96
2018,2,13,9,45,886.0,68.5,1.15,11.55,474.0,689.45,552.34
2018,2,13,10,0,908.0,69.0,1.2,12.4,513.0,709.37,564.19
2018,2,13,10,15,919.0,71.0,1.15,12.9,545.0,720.55,569.26
2018,2,13,10,30,930.0,73.0,1.1,13.4,577.0,728.55,572.15
2018,2,13,10,45,938.5,74.5,1.05,13.85,602.5,730.95,571.27
2018,2,13,11,0,947.0,76.0,1.0,14.3,628.0,729.99,568.19
2018,2,13,11,15,952.5,76.5,0.9,14.55,646.0,722.51,560.32
2018,2,13,11,30,958.0,77.0,0.8,14.8,664.0,711.68,549.64
2018,2,13,11,45,961.0,77.5,0.65,15.05,674.0,695.89,534.73
2018,2,13,12,0,964.0,78.0,0.5,15.3,684.0,676.86,517.45
2018,2,13,12,15,964.5,78.5,0.4,15.45,686.0,653.17,497.66
2018,2,13,12,30,965.0,79.0,0.3,15.6,688.0,626.48,475.59
2018,2,13,12,45,963.5,78.5,0.2,15.7,682.0,594.88,449.93
2018,2,13,13,0,962.0,78.0,0.1,15.8,676.0,560.67,422.15
2018,2,13,13,15,957.0,77.5,0.2,15.85,661.5,522.36,392.67
2018,2,13,13,30,952.0,77.0,0.3,15.9,647.0,482.0,360.77
2018,2,13,13,45,944.5,76.0,0.35,15.95,624.5,438.36,324.93
2018,2,13,14,0,937.0,75.0,0.4,16.0,602.0,393.26,286.88
2018,2,13,14,15,925.0,74.0,0.5,15.9,572.5,345.56,246.26
2018,2,13,14,30,913.0,73.0,0.6,15.8,543.0,297.23,204.26
2018,2,13,14,45,896.5,71.0,0.7,15.7,507.0,246.72,160.56
2018,2,13,15,0,880.0,69.0,0.8,15.6,471.0,196.49,118.35
2018,2,13,15,15,857.5,66.5,0.8,15.6,429.5,140.36,75.2
2018,2,13,15,30,835.0,64.0,0.8,15.6,388.0,90.85,45.36
2018,2,13,15,45,803.0,61.0,0.75,14.8,342.5,44.03,33.7
2018,2,13,16,0,771.0,58.0,0.7,14.0,297.0,43.12,33.12
2018,2,13,16,15,723.0,54.0,0.8,13.25,249.0,41.38,31.64
2018,2,13,16,30,675.0,50.0,0.9,12.5,201.0,39.7,30.1
2018,2,13,16,45,597.0,43.5,1.0,11.75,153.5,35.66,26.28
2018,2,13,17,0,519.0,37.0,1.1,11.0,106.0,28.87,19.78
2018,2,13,17,15,367.5,27.5,1.1,10.65,66.5,22.18,12.1
2018,2,13,17,30,216.0,18.0,1.1,10.3,27.0,17.16,0.0
2018,2,13,17,45,108.0,9.0,1.15,9.95,13.5,8.58,0.0
2018,2,13,18,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.55,6.25,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.3,6.2,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.3,6.3,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.3,6.4,0.0,0.0,0.0
2018,2,14,6,45,28.5,3.5,0.3,6.55,3.5,0.0,0.0
2018,2,14,7,0,57.0,7.0,0.3,6.7,7.0,29.9,0.0
2018,2,14,7,15,213.5,20.0,0.4,7.2,37.0,131.87,0.0
2018,2,14,7,30,370.0,33.0,0.5,7.7,67.0,243.3,183.13
2018,2,14,7,45,470.5,41.0,0.65,8.25,111.0,316.42,256.25
2018,2,14,8,0,571.0,49.0,0.8,8.8,155.0,394.49,324.27
2018,2,14,8,15,556.5,61.5,0.85,9.3,189.0,416.28,344.36
2018,2,14,8,30,542.0,74.0,0.9,9.8,223.0,435.43,360.84
2018,2,14,8,45,596.5,80.5,0.95,10.3,271.0,488.16,402.82
2018,2,14,9,0,651.0,87.0,1.0,10.8,319.0,541.08,443.19
2018,2,14,9,15,740.0,80.5,1.15,11.4,374.5,601.07,488.96
2018,2,14,9,30,829.0,74.0,1.3,12.0,430.0,658.89,531.98
2018,2,14,9,45,595.5,116.5,1.45,12.65,384.0,556.73,450.83
2018,2,14,10,0,362.0,159.0,1.6,13.3,338.0,438.85,356.59
2018,2,14,10,15,240.0,202.5,1.7,13.6,324.0,389.72,315.7
2018,2,14,10,30,118.0,246.0,1.8,13.9,310.0,339.89,273.28
2018,2,14,10,45,91.5,248.0,1.95,14.25,299.0,311.58,250.12
2018,2,14,11,0,65.0,250.0,2.1,14.6,288.0,292.14,233.73
2018,2,14,11,15,116.0,261.0,2.2,14.85,331.5,341.26,272.95
2018,2,14,11,30,167.0,272.0,2.3,15.1,375.0,380.92,303.95
2018,2,14,11,45,255.0,273.0,2.45,15.35,433.0,437.33,348.07
2018,2,14,12,0,343.0,274.0,2.6,15.6,491.0,483.26,383.28
2018,2,14,12,15,507.0,222.5,2.7,15.65,544.5,523.41,415.01
2018,2,14,12,30,671.0,171.0,2.8,15.7,598.0,552.26,437.15
2018,2,14,12,45,762.0,141.5,2.85,15.75,622.0,549.45,433.75
2018,2,14,13,0,853.0,112.0,2.9,15.8,646.0,540.73,425.13
2018,2,14,13,15,853.0,109.5,2.95,15.65,633.5,505.58,395.7
2018,2,14,13,30,853.0,107.0,3.0,15.5,621.0,468.35,363.99
2018,2,14,13,45,889.5,92.5,3.05,15.4,612.0,432.53,332.0
2018,2,14,14,0,926.0,78.0,3.1,15.3,603.0,395.63,297.79
2018,2,14,14,15,914.5,77.0,3.15,15.0,574.0,348.42,255.47
2018,2,14,14,30,903.0,76.0,3.2,14.7,545.0,300.56,212.08
2018,2,14,14,45,887.5,73.5,3.25,14.4,509.0,250.16,166.94
2018,2,14,15,0,872.0,71.0,3.3,14.1,473.0,199.97,123.45
2018,2,14,15,15,849.5,68.5,3.3,14.1,431.5,144.1,79.25
2018,2,14,15,30,827.0,66.0,3.3,14.1,390.0,94.86,48.36
2018,2,14,15,45,760.0,67.0,3.15,13.05,337.5,50.02,39.28
2018,2,14,16,0,693.0,68.0,3.0,12.0,285.0,46.63,36.49
2018,2,14,16,15,681.5,59.5,2.75,11.05,244.5,46.01,36.07
2018,2,14,16,30,670.0,51.0,2.5,10.1,204.0,40.42,31.04
2018,2,14,16,45,593.0,44.5,2.2,9.2,156.5,36.42,27.26
2018,2,14,17,0,516.0,38.0,1.9,8.3,109.0,29.59,20.71
2018,2,14,17,15,365.0,29.0,1.9,7.85,69.0,23.44,13.65
2018,2,14,17,30,214.0,20.0,1.9,7.4,29.0,19.06,0.0
2018,2,14,17,45,107.0,10.0,1.9,7.0,14.5,9.53,0.0
2018,2,14,18,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.25,2.65,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.75,2.35,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,15,6,45,24.0,4.0,2.05,3.1,4.0,0.0,0.0
2018,2,15,7,0,48.0,8.0,2.2,3.5,8.0,27.36,0.0
2018,2,15,7,15,153.0,21.5,2.4,4.1,34.0,110.2,0.0
2018,2,15,7,30,258.0,35.0,2.6,4.7,60.0,194.54,151.57
2018,2,15,7,45,452.5,40.0,2.85,5.3,114.0,308.04,256.86
2018,2,15,8,0,647.0,45.0,3.1,5.9,168.0,428.96,362.7
2018,2,15,8,15,708.0,49.5,3.15,6.55,218.0,487.84,414.16
2018,2,15,8,30,769.0,54.0,3.2,7.2,268.0,547.59,464.17
2018,2,15,8,45,808.5,57.0,3.25,7.85,316.5,592.48,500.23
2018,2,15,9,0,848.0,60.0,3.3,8.5,365.0,636.36,534.11
2018,2,15,9,15,875.0,62.0,3.4,9.1,410.0,664.43,554.87
2018,2,15,9,30,902.0,64.0,3.5,9.7,455.0,695.26,576.45
2018,2,15,9,45,924.0,65.0,3.6,10.3,496.0,719.05,592.28
2018,2,15,10,0,946.0,66.0,3.7,10.9,537.0,740.08,605.88
2018,2,15,10,15,960.5,67.0,3.8,11.4,571.0,752.83,613.41
2018,2,15,10,30,975.0,68.0,3.9,11.9,605.0,762.28,618.55
2018,2,15,10,45,985.0,68.5,3.95,12.4,631.5,764.58,618.26
2018,2,15,11,0,995.0,69.0,4.0,12.9,658.0,763.36,615.51
2018,2,15,11,15,1001.0,69.0,4.05,13.2,676.5,755.29,608.28
2018,2,15,11,30,1007.0,69.0,4.1,13.5,695.0,743.69,598.53
2018,2,15,11,45,1011.0,69.0,4.1,13.75,705.5,727.27,584.23
2018,2,15,12,0,1015.0,69.0,4.1,14.0,716.0,707.42,567.19
2018,2,15,12,15,1015.5,69.0,4.1,14.15,718.0,682.08,546.0
2018,2,15,12,30,1016.0,69.0,4.1,14.3,720.0,653.6,522.1
2018,2,15,12,45,1014.0,69.5,4.1,14.45,714.0,621.24,494.78
2018,2,15,13,0,1012.0,70.0,4.1,14.6,708.0,586.12,464.79
2018,2,15,13,15,1008.0,69.0,4.05,14.6,693.0,546.03,430.47
2018,2,15,13,30,1004.0,68.0,4.0,14.6,678.0,503.7,393.59
2018,2,15,13,45,997.0,67.5,3.95,14.6,655.5,458.6,353.64
2018,2,15,14,0,990.0,67.0,3.9,14.6,633.0,411.87,311.46
2018,2,15,14,15,980.0,66.0,3.85,14.5,603.0,362.36,266.41
2018,2,15,14,30,970.0,65.0,3.8,14.4,573.0,311.94,220.08
2018,2,15,14,45,955.5,63.0,3.7,14.25,536.0,259.05,172.11
2018,2,15,15,0,941.0,61.0,3.6,14.1,499.0,206.17,125.72
2018,2,15,15,15,920.5,59.5,3.6,14.1,456.5,153.27,83.56
2018,2,15,15,30,900.0,58.0,3.6,14.1,414.0,101.42,50.51
2018,2,15,15,45,871.0,55.5,2.85,13.15,367.0,50.01,39.25
2018,2,15,16,0,842.0,53.0,2.1,12.2,320.0,43.83,33.96
2018,2,15,16,15,797.0,49.0,1.9,11.05,270.0,36.92,27.88
2018,2,15,16,30,752.0,45.0,1.7,9.9,220.0,34.97,26.16
2018,2,15,16,45,677.0,40.0,1.5,8.8,170.0,32.09,23.45
2018,2,15,17,0,602.0,35.0,1.3,7.7,120.0,29.27,20.56
2018,2,15,17,15,442.0,27.5,1.35,7.3,76.5,23.91,14.4
2018,2,15,17,30,282.0,20.0,1.4,6.9,33.0,16.89,0.0
2018,2,15,17,45,141.0,10.0,1.4,6.55,16.5,9.53,0.0
2018,2,15,18,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,16,6,45,52.5,5.0,1.0,4.55,5.5,0.0,0.0
2018,2,16,7,0,105.0,10.0,0.9,4.9,11.0,53.06,0.0
2018,2,16,7,15,274.5,20.0,0.9,5.6,43.0,164.32,9.65
2018,2,16,7,30,444.0,30.0,0.9,6.3,75.0,280.06,218.37
2018,2,16,7,45,540.5,37.0,0.95,7.0,121.5,346.81,284.18
2018,2,16,8,0,637.0,44.0,1.0,7.7,168.0,425.24,352.16
2018,2,16,8,15,695.0,48.5,1.1,8.35,217.0,482.18,400.43
2018,2,16,8,30,753.0,53.0,1.2,9.0,266.0,539.98,447.26
2018,2,16,8,45,790.0,57.0,1.3,9.65,314.0,584.29,481.72
2018,2,16,9,0,827.0,61.0,1.4,10.3,362.0,627.57,514.19
2018,2,16,9,15,852.0,63.5,1.45,10.9,406.0,659.55,536.82
2018,2,16,9,30,877.0,66.0,1.5,11.5,450.0,684.52,553.05
2018,2,16,9,45,895.0,68.0,1.55,12.1,489.0,706.55,566.92
2018,2,16,10,0,913.0,70.0,1.6,12.7,528.0,725.8,578.65
2018,2,16,10,15,925.5,71.0,1.7,13.1,560.5,737.02,585.41
2018,2,16,10,30,938.0,72.0,1.8,13.5,593.0,745.06,589.99
2018,2,16,10,45,946.5,73.5,1.85,13.95,619.0,747.53,590.16
2018,2,16,11,0,955.0,75.0,1.9,14.4,645.0,746.58,588.04
2018,2,16,11,15,960.5,75.5,1.95,14.7,663.0,739.05,581.67
2018,2,16,11,30,966.0,76.0,2.0,15.0,681.0,728.11,572.85
2018,2,16,11,45,968.5,76.5,2.05,15.3,691.0,711.82,559.44
2018,2,16,12,0,971.0,77.0,2.1,15.6,701.0,692.27,543.51
2018,2,16,12,15,971.0,77.5,2.1,15.75,703.0,668.01,523.88
2018,2,16,12,30,971.0,78.0,2.1,15.9,705.0,640.76,501.76
2018,2,16,12,45,969.5,78.0,2.15,16.1,699.0,609.33,476.28
2018,2,16,13,0,968.0,78.0,2.2,16.3,693.0,575.25,448.24
2018,2,16,13,15,964.0,77.5,2.25,16.3,679.0,537.0,416.69
2018,2,16,13,30,960.0,77.0,2.3,16.3,665.0,496.6,382.62
2018,2,16,13,45,953.0,76.0,2.35,16.3,642.5,452.59,344.84
2018,2,16,14,0,946.0,75.0,2.4,16.3,620.0,407.06,304.86
2018,2,16,14,15,935.0,74.0,2.4,16.15,590.5,358.98,262.12
2018,2,16,14,30,924.0,73.0,2.4,16.0,561.0,310.15,218.15
2018,2,16,14,45,908.0,71.5,2.4,15.85,524.5,259.31,172.78
2018,2,16,15,0,892.0,70.0,2.4,15.7,488.0,208.67,128.88
2018,2,16,15,15,870.5,67.0,2.4,15.7,446.0,156.63,87.54
2018,2,16,15,30,849.0,64.0,2.4,15.7,404.0,100.22,49.86
2018,2,16,15,45,818.5,61.0,1.9,14.65,358.0,50.8,39.7
2018,2,16,16,0,788.0,58.0,1.4,13.6,312.0,42.66,32.72
2018,2,16,16,15,744.0,54.0,1.3,12.65,263.5,40.91,31.29
2018,2,16,16,30,700.0,50.0,1.2,11.7,215.0,39.19,29.78
2018,2,16,16,45,627.0,44.0,1.15,10.7,166.5,35.6,26.44
2018,2,16,17,0,554.0,38.0,1.1,9.7,118.0,32.03,22.87
2018,2,16,17,15,416.0,29.5,1.15,9.5,76.5,23.57,14.2
2018,2,16,17,30,278.0,21.0,1.2,9.3,35.0,17.72,0.0
2018,2,16,17,45,139.0,10.5,1.2,9.1,17.5,10.01,0.0
2018,2,16,18,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,17,6,45,53.0,5.5,0.8,6.85,6.0,0.0,0.0
2018,2,17,7,0,106.0,11.0,0.8,7.2,12.0,54.8,0.0
2018,2,17,7,15,273.5,21.5,0.8,7.9,45.0,167.79,41.39
2018,2,17,7,30,441.0,32.0,0.8,8.6,78.0,282.61,220.54
2018,2,17,7,45,535.0,39.0,0.85,9.3,124.5,353.99,287.79
2018,2,17,8,0,629.0,46.0,0.9,10.0,171.0,425.79,349.64
2018,2,17,8,15,685.5,50.5,0.85,10.7,219.5,482.0,395.69
2018,2,17,8,30,742.0,55.0,0.8,11.4,268.0,538.93,439.79
2018,2,17,8,45,778.0,59.0,0.7,12.1,315.5,582.54,471.05
2018,2,17,9,0,814.0,63.0,0.6,12.8,363.0,625.09,499.91
2018,2,17,9,15,840.5,65.0,0.65,13.55,407.0,657.37,521.69
2018,2,17,9,30,867.0,67.0,0.7,14.3,451.0,682.67,537.41
2018,2,17,9,45,886.5,68.5,0.7,15.0,490.0,705.11,550.35
2018,2,17,10,0,906.0,70.0,0.7,15.7,529.0,724.85,561.23
2018,2,17,10,15,918.0,72.0,0.75,16.1,562.0,736.9,568.06
2018,2,17,10,30,930.0,74.0,0.8,16.5,595.0,745.74,572.82
2018,2,17,10,45,938.5,75.0,0.85,16.85,620.5,747.66,573.04
2018,2,17,11,0,947.0,76.0,0.9,17.2,646.0,746.22,571.14
2018,2,17,11,15,952.5,77.0,0.95,17.55,664.0,739.28,565.6
2018,2,17,11,30,958.0,78.0,1.0,17.9,682.0,728.95,557.83
2018,2,17,11,45,961.0,78.0,1.05,18.2,692.0,712.55,545.14
2018,2,17,12,0,964.0,78.0,1.1,18.5,702.0,692.91,530.02
2018,2,17,12,15,964.5,78.5,1.2,18.65,704.0,669.06,512.41
2018,2,17,12,30,965.0,79.0,1.3,18.8,706.0,642.22,492.19
2018,2,17,12,45,962.5,78.5,1.35,18.95,699.0,609.86,467.09
2018,2,17,13,0,960.0,78.0,1.4,19.1,692.0,574.94,439.52
2018,2,17,13,15,955.0,77.0,1.5,19.1,677.0,535.96,408.71
2018,2,17,13,30,950.0,76.0,1.6,19.1,662.0,494.94,375.38
2018,2,17,13,45,943.0,75.5,1.65,19.1,640.0,451.73,339.13
2018,2,17,14,0,936.0,75.0,1.7,19.1,618.0,407.0,300.69
2018,2,17,14,15,925.0,73.5,1.7,18.9,588.5,358.83,258.82
2018,2,17,14,30,914.0,72.0,1.7,18.7,559.0,309.96,215.69
2018,2,17,14,45,899.0,70.0,1.75,18.55,523.0,259.31,171.2
2018,2,17,15,0,884.0,68.0,1.8,18.4,487.0,208.81,127.88
2018,2,17,15,15,863.0,66.0,1.8,18.4,445.5,157.95,87.67
2018,2,17,15,30,842.0,64.0,1.8,18.4,404.0,102.6,50.62
2018,2,17,15,45,811.0,61.0,1.55,17.25,358.0,53.39,32.01
2018,2,17,16,0,780.0,58.0,1.3,16.1,312.0,42.48,32.2
2018,2,17,16,15,733.5,54.0,1.3,15.0,263.5,40.71,30.8
2018,2,17,16,30,687.0,50.0,1.3,13.9,215.0,38.98,29.32
2018,2,17,16,45,614.0,44.5,1.25,12.75,167.0,35.87,26.46
2018,2,17,17,0,541.0,39.0,1.2,11.6,119.0,29.98,20.92
2018,2,17,17,15,405.0,30.5,1.2,11.1,77.5,24.33,14.92
2018,2,17,17,30,269.0,22.0,1.2,10.6,36.0,18.53,0.0
2018,2,17,17,45,134.5,11.0,1.25,10.05,18.0,10.48,0.0
2018,2,17,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.05,6.85,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,18,6,45,32.0,4.5,2.9,7.2,5.0,0.0,0.0
2018,2,18,7,0,64.0,9.0,3.1,7.5,10.0,35.58,0.0
2018,2,18,7,15,107.0,16.5,3.45,7.9,25.0,84.66,30.47
2018,2,18,7,30,150.0,24.0,3.8,8.3,40.0,123.63,96.97
2018,2,18,7,45,75.0,36.5,4.15,8.7,44.5,92.0,73.78
2018,2,18,8,0,0.0,49.0,4.5,9.1,49.0,46.32,34.47
2018,2,18,8,15,24.5,73.0,4.65,9.35,80.0,91.2,74.01
2018,2,18,8,30,49.0,97.0,4.8,9.6,111.0,133.35,110.85
2018,2,18,8,45,109.0,117.5,4.9,9.85,156.0,203.84,172.05
2018,2,18,9,0,169.0,138.0,5.0,10.1,201.0,267.03,226.07
2018,2,18,9,15,261.5,147.0,5.0,10.3,257.5,350.18,296.32
2018,2,18,9,30,354.0,156.0,5.0,10.5,314.0,424.93,358.25
2018,2,18,9,45,366.5,175.5,5.0,10.75,351.5,456.48,382.43
2018,2,18,10,0,379.0,195.0,5.0,11.0,389.0,486.42,405.09
2018,2,18,10,15,385.5,209.0,5.05,11.15,416.5,504.28,418.15
2018,2,18,10,30,392.0,223.0,5.1,11.3,444.0,520.44,429.8
2018,2,18,10,45,644.0,161.5,5.15,11.45,543.5,642.22,529.13
2018,2,18,11,0,896.0,100.0,5.2,11.6,643.0,744.07,609.9
2018,2,18,11,15,912.5,98.0,5.3,11.7,664.5,738.05,604.26
2018,2,18,11,30,929.0,96.0,5.4,11.8,686.0,732.25,598.88
2018,2,18,11,45,941.5,93.5,5.45,11.85,699.5,719.74,588.07
2018,2,18,12,0,954.0,91.0,5.5,11.9,713.0,703.75,574.41
2018,2,18,12,15,832.0,130.5,5.6,11.8,674.0,644.46,525.78
2018,2,18,12,30,710.0,170.0,5.7,11.7,635.0,585.14,476.96
2018,2,18,12,45,743.0,157.5,5.8,11.65,640.0,566.39,461.2
2018,2,18,13,0,776.0,145.0,5.9,11.6,645.0,543.74,441.59
2018,2,18,13,15,767.0,143.0,5.95,11.4,628.5,506.34,409.64
2018,2,18,13,30,758.0,141.0,6.0,11.2,612.0,467.73,376.07
2018,2,18,13,45,844.5,113.5,6.05,11.0,621.5,446.87,355.13
2018,2,18,14,0,931.0,86.0,6.1,10.8,631.0,418.4,326.26
2018,2,18,14,15,918.0,85.0,6.1,10.5,600.5,369.97,281.53
2018,2,18,14,30,905.0,84.0,6.1,10.2,570.0,321.01,235.84
2018,2,18,14,45,869.5,87.0,6.1,9.95,529.0,265.48,185.55
2018,2,18,15,0,834.0,90.0,6.1,9.7,488.0,216.52,142.18
2018,2,18,15,15,822.0,84.5,6.1,9.7,449.0,165.78,99.51
2018,2,18,15,30,810.0,79.0,6.1,9.7,410.0,115.57,64.06
2018,2,18,15,45,764.0,77.0,5.9,9.0,361.0,68.49,44.76
2018,2,18,16,0,718.0,75.0,5.7,8.3,312.0,51.36,41.31
2018,2,18,16,15,682.5,68.5,5.45,7.9,266.0,48.4,38.7
2018,2,18,16,30,647.0,62.0,5.2,7.5,220.0,45.35,35.9
2018,2,18,16,45,504.0,55.5,4.95,7.05,162.0,42.05,32.7
2018,2,18,17,0,361.0,49.0,4.7,6.6,104.0,38.87,29.36
2018,2,18,17,15,281.0,38.0,4.6,6.3,71.0,29.75,20.07
2018,2,18,17,30,201.0,27.0,4.5,6.0,38.0,21.67,0.98
2018,2,18,17,45,100.5,13.5,4.4,5.75,19.0,12.87,0.0
2018,2,18,18,0,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.3,5.35,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.3,5.2,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.3,5.05,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.3,4.9,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.25,4.75,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.2,4.6,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.1,4.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.05,4.3,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.0,4.2,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,3.95,4.1,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.85,3.9,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.8,3.8,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.75,3.75,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.7,3.7,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.65,3.6,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.55,3.4,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.5,3.3,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.4,3.25,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.3,3.2,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.25,3.1,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.15,2.95,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.1,2.9,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.05,2.85,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.95,2.75,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.95,2.7,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.0,2.7,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.1,2.7,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.2,2.7,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.25,2.7,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.3,2.7,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.4,2.65,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.5,2.6,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.4,2.5,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.3,2.4,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.2,2.25,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.1,2.1,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.15,2.25,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,2,19,6,45,25.5,6.0,3.25,2.55,6.5,0.0,0.0
2018,2,19,7,0,51.0,12.0,3.3,2.7,13.0,33.15,0.0
2018,2,19,7,15,209.5,26.5,3.45,3.1,48.0,150.23,75.52
2018,2,19,7,30,368.0,41.0,3.6,3.5,83.0,258.18,210.99
2018,2,19,7,45,481.0,48.0,3.8,3.9,130.5,340.16,288.22
2018,2,19,8,0,594.0,55.0,4.0,4.3,178.0,427.03,366.23
2018,2,19,8,15,658.5,60.0,3.95,4.7,228.5,487.46,419.23
2018,2,19,8,30,723.0,65.0,3.9,5.1,279.0,545.27,468.03
2018,2,19,8,45,766.5,68.0,3.85,5.45,328.0,592.68,506.56
2018,2,19,9,0,810.0,71.0,3.8,5.8,377.0,639.21,543.07
2018,2,19,9,15,840.0,73.0,3.7,6.1,422.5,674.08,568.92
2018,2,19,9,30,870.0,75.0,3.6,6.4,468.0,706.89,592.01
2018,2,19,9,45,893.5,75.0,3.45,6.65,508.0,725.52,603.62
2018,2,19,10,0,917.0,75.0,3.3,6.9,548.0,746.46,616.93
2018,2,19,10,15,929.5,77.0,3.2,7.15,581.5,758.88,623.87
2018,2,19,10,30,942.0,79.0,3.1,7.4,615.0,768.05,628.43
2018,2,19,10,45,951.0,79.5,3.05,7.6,641.0,769.67,627.82
2018,2,19,11,0,960.0,80.0,3.0,7.8,667.0,767.88,624.85
2018,2,19,11,15,854.0,116.0,2.95,7.9,649.0,723.55,589.53
2018,2,19,11,30,748.0,152.0,2.9,8.0,631.0,674.85,549.49
2018,2,19,11,45,828.5,128.0,2.85,8.1,666.0,686.27,558.12
2018,2,19,12,0,909.0,104.0,2.8,8.2,701.0,691.87,561.53
2018,2,19,12,15,798.5,141.0,2.85,8.25,666.5,637.52,517.22
2018,2,19,12,30,688.0,178.0,2.9,8.3,632.0,582.68,472.68
2018,2,19,12,45,690.5,175.0,2.9,8.4,627.0,556.5,450.96
2018,2,19,13,0,693.0,172.0,2.9,8.5,622.0,528.28,427.05
2018,2,19,13,15,653.5,181.5,2.95,8.45,598.5,488.96,394.19
2018,2,19,13,30,614.0,191.0,3.0,8.4,575.0,450.75,361.87
2018,2,19,13,45,649.0,173.5,3.0,8.35,567.0,420.64,335.02
2018,2,19,14,0,684.0,156.0,3.0,8.3,559.0,386.58,303.87
2018,2,19,14,15,644.5,156.5,3.0,8.2,522.0,340.17,263.27
2018,2,19,14,30,605.0,157.0,3.0,8.1,485.0,296.33,224.68
2018,2,19,14,45,581.5,150.0,2.95,8.0,448.5,252.58,185.88
2018,2,19,15,0,558.0,143.0,2.9,7.9,412.0,209.99,148.87
2018,2,19,15,15,508.5,139.0,2.9,7.9,368.0,168.69,116.1
2018,2,19,15,30,459.0,135.0,2.9,7.9,324.0,131.97,90.88
2018,2,19,15,45,451.0,120.5,2.6,7.6,289.0,93.17,68.92
2018,2,19,16,0,443.0,106.0,2.3,7.3,254.0,74.68,62.68
2018,2,19,16,15,359.0,96.0,2.0,6.65,204.0,68.96,57.7
2018,2,19,16,30,275.0,86.0,1.7,6.0,154.0,66.85,55.81
2018,2,19,16,45,230.5,70.0,1.4,5.3,118.5,55.27,45.07
2018,2,19,17,0,186.0,54.0,1.1,4.6,83.0,43.32,33.75
2018,2,19,17,15,125.5,37.5,1.1,4.25,54.0,30.6,21.23
2018,2,19,17,30,65.0,21.0,1.1,3.9,25.0,17.5,2.1
2018,2,19,17,45,32.5,10.5,1.15,3.5,12.5,10.01,0.0
2018,2,19,18,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.25,1.55,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.25,0.85,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.3,0.55,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.25,0.2,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.15,0.05,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.05,-0.25,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.0,-0.35,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,0.95,-0.85,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.85,-0.65,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,2,20,6,45,43.0,6.0,0.75,0.2,7.0,0.0,0.0
2018,2,20,7,0,86.0,12.0,0.7,0.6,14.0,48.39,0.0
2018,2,20,7,15,221.0,25.0,0.7,1.25,47.0,154.98,90.68
2018,2,20,7,30,356.0,38.0,0.7,1.9,80.0,251.81,205.92
2018,2,20,7,45,513.5,42.5,0.65,2.6,134.5,353.59,296.07
2018,2,20,8,0,671.0,47.0,0.6,3.3,189.0,459.48,384.94
2018,2,20,8,15,590.5,65.5,0.65,4.1,213.0,456.19,382.98
2018,2,20,8,30,510.0,84.0,0.7,4.9,237.0,441.35,371.07
2018,2,20,8,45,342.5,121.5,0.8,5.75,231.5,382.69,321.64
2018,2,20,9,0,175.0,159.0,0.9,6.6,226.0,297.79,249.54
2018,2,20,9,15,154.0,178.5,0.95,7.05,242.5,305.43,254.98
2018,2,20,9,30,133.0,198.0,1.0,7.5,259.0,311.58,258.41
2018,2,20,9,45,206.0,206.5,1.0,7.95,309.5,370.55,306.1
2018,2,20,10,0,279.0,215.0,1.0,8.4,360.0,440.26,360.35
2018,2,20,10,15,423.0,197.0,1.1,8.7,432.5,531.56,431.97
2018,2,20,10,30,567.0,179.0,1.2,9.0,505.0,612.46,493.74
2018,2,20,10,45,754.5,131.5,1.3,9.3,584.5,695.47,556.7
2018,2,20,11,0,942.0,84.0,1.4,9.6,664.0,763.59,605.88
2018,2,20,11,15,947.0,85.0,1.45,9.8,682.0,756.2,599.15
2018,2,20,11,30,952.0,86.0,1.5,10.0,700.0,745.42,591.0
2018,2,20,11,45,954.0,87.0,1.55,10.15,710.0,729.28,578.52
2018,2,20,12,0,956.0,88.0,1.6,10.3,720.0,709.91,563.2
2018,2,20,12,15,957.0,88.0,1.65,10.4,722.0,685.77,544.26
2018,2,20,12,30,958.0,88.0,1.7,10.5,724.0,658.64,522.74
2018,2,20,12,45,956.5,87.5,1.75,10.55,717.5,626.73,497.28
2018,2,20,13,0,955.0,87.0,1.8,10.6,711.0,592.21,469.24
2018,2,20,13,15,949.0,86.5,1.9,10.55,695.5,553.02,437.3
2018,2,20,13,30,943.0,86.0,2.0,10.5,680.0,511.86,402.85
2018,2,20,13,45,934.5,84.5,2.05,10.45,656.5,467.0,364.31
2018,2,20,14,0,926.0,83.0,2.1,10.4,633.0,420.81,323.64
2018,2,20,14,15,915.0,81.5,2.15,10.25,603.0,372.67,280.53
2018,2,20,14,30,904.0,80.0,2.2,10.1,573.0,323.85,236.03
2018,2,20,14,45,888.0,78.0,2.25,9.95,536.5,273.0,189.79
2018,2,20,15,0,872.0,76.0,2.3,9.8,500.0,217.21,140.32
2018,2,20,15,15,709.5,99.0,2.3,9.8,425.0,163.98,102.14
2018,2,20,15,30,547.0,122.0,2.3,9.8,350.0,130.62,85.25
2018,2,20,15,45,373.0,125.5,2.3,9.1,273.0,96.49,71.67
2018,2,20,16,0,199.0,129.0,2.3,8.4,196.0,95.75,81.38
2018,2,20,16,15,170.0,113.0,2.05,7.7,164.0,89.71,76.21
2018,2,20,16,30,141.0,97.0,1.8,7.0,132.0,77.77,65.49
2018,2,20,16,45,114.0,78.0,1.55,6.25,102.5,63.49,52.38
2018,2,20,17,0,87.0,59.0,1.3,5.5,73.0,48.83,38.64
2018,2,20,17,15,52.5,40.0,1.3,5.2,47.5,33.79,24.08
2018,2,20,17,30,18.0,21.0,1.3,4.9,22.0,18.99,4.62
2018,2,20,17,45,11.0,10.5,1.25,4.6,11.0,10.01,0.0
2018,2,20,18,0,4.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,20,18,15,2.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.05,2.1,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,0.95,2.35,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.9,2.45,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.95,2.65,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.85,2.9,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.75,3.1,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.65,3.25,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,3.6,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.55,3.55,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.65,2.85,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.65,2.9,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,2,21,6,45,7.0,4.5,0.55,3.25,4.5,0.0,0.0
2018,2,21,7,0,14.0,9.0,0.5,3.4,9.0,14.65,0.0
2018,2,21,7,15,124.0,26.5,0.65,3.8,40.5,113.81,71.59
2018,2,21,7,30,234.0,44.0,0.8,4.2,72.0,198.99,162.35
2018,2,21,7,45,430.5,47.0,0.9,4.55,128.5,316.11,265.24
2018,2,21,8,0,627.0,50.0,1.0,4.9,185.0,440.52,370.83
2018,2,21,8,15,683.0,55.0,1.05,5.35,235.0,498.02,418.56
2018,2,21,8,30,739.0,60.0,1.1,5.8,285.0,556.25,465.27
2018,2,21,8,45,776.0,63.0,1.15,6.25,333.0,599.93,498.91
2018,2,21,9,0,813.0,66.0,1.2,6.7,381.0,642.55,530.65
2018,2,21,9,15,839.5,68.0,1.2,7.2,425.5,675.26,552.6
2018,2,21,9,30,866.0,70.0,1.2,7.7,470.0,700.82,568.86
2018,2,21,9,45,886.5,71.5,1.2,8.2,510.0,724.25,583.38
2018,2,21,10,0,907.0,73.0,1.2,8.7,550.0,744.97,595.78
2018,2,21,10,15,919.5,75.0,1.1,9.1,583.5,757.48,601.21
2018,2,21,10,30,932.0,77.0,1.0,9.5,617.0,766.76,604.36
2018,2,21,10,45,939.5,78.5,0.95,9.9,642.5,768.51,602.92
2018,2,21,11,0,947.0,80.0,0.9,10.3,668.0,766.87,599.32
2018,2,21,11,15,952.5,81.5,0.9,10.6,686.5,760.36,593.42
2018,2,21,11,30,958.0,83.0,0.9,10.9,705.0,750.42,585.32
2018,2,21,11,45,960.5,84.0,0.95,11.15,715.5,734.52,573.65
2018,2,21,12,0,963.0,85.0,1.0,11.4,726.0,715.36,558.85
2018,2,21,12,15,962.5,86.0,1.2,11.55,728.0,691.11,541.93
2018,2,21,12,30,962.0,87.0,1.4,11.7,730.0,663.9,522.09
2018,2,21,12,45,957.5,87.5,1.6,11.85,722.5,631.08,497.28
2018,2,21,13,0,953.0,88.0,1.8,12.0,715.0,595.82,469.7
2018,2,21,13,15,947.0,87.5,1.9,11.95,699.5,556.61,438.0
2018,2,21,13,30,941.0,87.0,2.0,11.9,684.0,515.43,403.8
2018,2,21,13,45,883.5,101.0,2.1,11.85,646.5,461.25,358.9
2018,2,21,14,0,826.0,115.0,2.2,11.8,609.0,411.91,317.02
2018,2,21,14,15,580.0,172.0,2.2,11.65,511.0,336.29,257.72
2018,2,21,14,30,334.0,229.0,2.2,11.5,413.0,285.29,220.44
2018,2,21,14,45,401.5,197.5,2.2,11.35,404.5,252.23,189.73
2018,2,21,15,0,469.0,166.0,2.2,11.2,396.0,215.62,155.34
2018,2,21,15,15,644.0,120.5,2.2,11.2,408.0,175.32,113.83
2018,2,21,15,30,819.0,75.0,2.2,11.2,420.0,120.94,65.58
2018,2,21,15,45,771.5,74.0,1.85,10.5,370.5,73.5,43.64
2018,2,21,16,0,724.0,73.0,1.5,9.8,321.0,49.16,39.08
2018,2,21,16,15,653.5,69.0,1.35,9.1,267.5,48.07,38.27
2018,2,21,16,30,583.0,65.0,1.2,8.4,214.0,47.09,37.44
2018,2,21,16,45,540.5,56.5,1.05,7.65,171.5,42.32,33.01
2018,2,21,17,0,498.0,48.0,0.9,6.9,129.0,37.36,28.2
2018,2,21,17,15,364.5,37.5,0.95,6.5,86.0,30.2,20.96
2018,2,21,17,30,231.0,27.0,1.0,6.1,43.0,22.77,8.35
2018,2,21,17,45,124.5,15.0,1.0,5.75,22.5,14.3,0.0
2018,2,21,18,0,18.0,3.0,1.0,5.4,2.0,0.0,0.0
2018,2,21,18,15,9.0,1.5,1.05,5.15,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.25,1.45,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.35,1.1,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.45,1.9,0.0,0.0,0.0
