Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,3,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.6,2.55,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.75,3.2,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.0,2.95,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.15,3.15,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,2,22,6,45,65.0,8.0,2.4,3.85,10.0,0.0,0.0
2018,2,22,7,0,130.0,16.0,2.5,4.2,20.0,72.14,0.0
2018,2,22,7,15,287.5,27.5,2.75,4.65,57.5,194.59,133.73
2018,2,22,7,30,445.0,39.0,3.0,5.1,95.0,301.98,249.02
2018,2,22,7,45,538.5,46.0,3.25,5.6,143.5,376.03,317.8
2018,2,22,8,0,632.0,53.0,3.5,6.1,192.0,454.58,387.43
2018,2,22,8,15,688.0,57.5,3.6,6.5,242.0,507.04,433.17
2018,2,22,8,30,744.0,62.0,3.7,6.9,292.0,565.13,481.49
2018,2,22,8,45,782.0,65.0,3.8,7.35,341.0,609.78,517.22
2018,2,22,9,0,820.0,68.0,3.9,7.8,390.0,653.37,550.82
2018,2,22,9,15,846.0,70.5,3.9,8.1,434.5,686.57,574.69
2018,2,22,9,30,872.0,73.0,3.9,8.4,479.0,717.59,596.5
2018,2,22,9,45,891.0,74.5,3.95,8.75,519.0,734.95,607.62
2018,2,22,10,0,910.0,76.0,4.0,9.1,559.0,754.63,620.57
2018,2,22,10,15,921.0,77.5,4.05,9.3,591.0,765.46,627.11
2018,2,22,10,30,932.0,79.0,4.1,9.5,623.0,773.07,631.39
2018,2,22,10,45,938.0,81.0,4.15,9.7,648.0,774.25,631.05
2018,2,22,11,0,944.0,83.0,4.2,9.9,673.0,772.03,628.34
2018,2,22,11,15,899.5,98.5,4.35,9.95,673.5,744.93,607.89
2018,2,22,11,30,855.0,114.0,4.5,10.0,674.0,718.25,587.08
2018,2,22,11,45,491.5,180.5,4.6,10.0,503.5,519.8,427.51
2018,2,22,12,0,128.0,247.0,4.7,10.0,333.0,323.72,264.57
2018,2,22,12,15,70.5,228.5,4.8,9.9,276.0,260.47,212.55
2018,2,22,12,30,13.0,210.0,4.9,9.8,219.0,203.39,164.8
2018,2,22,12,45,24.0,202.0,5.05,9.65,218.0,202.23,164.25
2018,2,22,13,0,35.0,194.0,5.2,9.5,217.0,198.76,161.63
2018,2,22,13,15,86.0,230.5,5.25,9.35,286.0,254.45,207.79
2018,2,22,13,30,137.0,267.0,5.3,9.2,355.0,303.69,247.7
2018,2,22,13,45,219.0,253.5,5.35,9.1,388.0,317.77,258.18
2018,2,22,14,0,301.0,240.0,5.4,9.0,421.0,322.02,259.59
2018,2,22,14,15,377.0,213.5,5.4,8.8,429.5,308.08,245.05
2018,2,22,14,30,453.0,187.0,5.4,8.6,438.0,283.42,220.36
2018,2,22,14,45,439.5,155.0,5.4,8.45,386.0,228.58,172.53
2018,2,22,15,0,426.0,123.0,5.4,8.3,334.0,175.44,126.29
2018,2,22,15,15,572.0,110.0,5.4,8.3,368.0,158.94,105.0
2018,2,22,15,30,718.0,97.0,5.4,8.3,402.0,128.13,76.14
2018,2,22,15,45,550.5,106.5,5.25,7.9,325.0,90.2,61.6
2018,2,22,16,0,383.0,116.0,5.1,7.5,248.0,81.21,68.56
2018,2,22,16,15,445.0,94.0,4.85,7.15,225.5,67.2,55.98
2018,2,22,16,30,507.0,72.0,4.6,6.8,203.0,52.73,42.8
2018,2,22,16,45,436.0,61.5,4.35,6.4,157.5,46.37,36.84
2018,2,22,17,0,365.0,51.0,4.1,6.0,112.0,39.73,30.43
2018,2,22,17,15,302.5,40.5,3.95,5.75,79.5,31.46,22.18
2018,2,22,17,30,240.0,30.0,3.8,5.5,47.0,23.89,10.44
2018,2,22,17,45,125.5,16.0,3.65,5.25,24.5,15.25,0.0
2018,2,22,18,0,11.0,2.0,3.5,5.0,2.0,0.0,0.0
2018,2,22,18,15,5.5,1.0,3.4,4.85,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.3,4.7,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.15,4.55,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,2.9,4.2,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.65,3.8,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.65,1.4,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.55,1.05,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.5,0.75,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,0.45,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.45,0.15,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.4,-0.15,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.35,-0.65,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.3,-1.55,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.35,-1.6,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-1.65,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,2,23,6,45,76.0,8.5,1.55,0.45,11.0,0.0,0.0
2018,2,23,7,0,152.0,17.0,1.6,1.2,22.0,83.36,0.0
2018,2,23,7,15,338.0,27.0,2.0,1.95,63.5,221.84,161.53
2018,2,23,7,30,524.0,37.0,2.4,2.7,105.0,342.79,285.27
2018,2,23,7,45,615.0,42.0,2.85,3.45,155.5,410.82,349.45
2018,2,23,8,0,706.0,47.0,3.3,4.2,206.0,489.15,419.11
2018,2,23,8,15,755.5,51.5,3.55,4.65,257.5,544.6,467.36
2018,2,23,8,30,805.0,56.0,3.8,5.1,309.0,600.37,513.96
2018,2,23,8,45,837.5,59.5,4.05,5.5,358.5,643.46,549.02
2018,2,23,9,0,870.0,63.0,4.3,5.9,408.0,679.98,577.26
2018,2,23,9,15,891.5,66.0,4.3,6.25,453.5,711.59,599.85
2018,2,23,9,30,913.0,69.0,4.3,6.6,499.0,740.85,620.23
2018,2,23,9,45,928.0,71.0,4.3,6.95,538.5,761.55,633.74
2018,2,23,10,0,943.0,73.0,4.3,7.3,578.0,779.27,644.94
2018,2,23,10,15,954.5,75.0,4.3,7.6,612.0,791.22,651.88
2018,2,23,10,30,966.0,77.0,4.3,7.9,646.0,799.81,656.39
2018,2,23,10,45,973.5,78.5,4.3,8.2,672.0,801.43,655.76
2018,2,23,11,0,981.0,80.0,4.3,8.5,698.0,799.52,652.67
2018,2,23,11,15,986.0,81.0,4.3,8.7,716.5,791.71,645.57
2018,2,23,11,30,991.0,82.0,4.3,8.9,735.0,780.39,636.01
2018,2,23,11,45,992.5,82.5,4.3,9.1,744.5,762.65,621.78
2018,2,23,12,0,994.0,83.0,4.3,9.3,754.0,741.6,604.21
2018,2,23,12,15,990.0,83.5,4.25,9.45,753.5,713.81,580.83
2018,2,23,12,30,986.0,84.0,4.2,9.6,753.0,683.17,555.01
2018,2,23,12,45,981.0,85.0,4.2,9.75,745.5,649.72,526.88
2018,2,23,13,0,976.0,86.0,4.2,9.9,738.0,613.77,496.28
2018,2,23,13,15,971.5,85.5,4.15,9.9,723.0,574.36,462.45
2018,2,23,13,30,967.0,85.0,4.1,9.9,708.0,532.81,426.18
2018,2,23,13,45,960.5,84.0,4.05,9.95,685.0,488.02,386.42
2018,2,23,14,0,954.0,83.0,4.0,10.0,662.0,441.66,344.45
2018,2,23,14,15,943.0,81.5,3.9,9.9,631.5,391.97,299.14
2018,2,23,14,30,932.0,80.0,3.8,9.8,601.0,341.56,252.49
2018,2,23,14,45,917.5,78.0,3.7,9.75,564.0,289.39,204.22
2018,2,23,15,0,903.0,76.0,3.6,9.7,527.0,237.3,156.8
2018,2,23,15,15,882.5,73.5,3.6,9.7,484.0,178.73,106.81
2018,2,23,15,30,862.0,71.0,3.6,9.7,441.0,126.74,68.09
2018,2,23,15,45,832.5,68.0,3.2,9.15,393.5,75.56,41.47
2018,2,23,16,0,803.0,65.0,2.8,8.6,346.0,47.3,37.56
2018,2,23,16,15,760.0,60.5,2.4,7.6,295.5,45.34,35.99
2018,2,23,16,30,717.0,56.0,2.0,6.6,245.0,43.38,34.32
2018,2,23,16,45,649.5,50.5,1.65,5.6,194.5,40.47,31.64
2018,2,23,17,0,582.0,45.0,1.3,4.6,144.0,34.32,25.78
2018,2,23,17,15,463.5,36.5,1.3,4.1,99.0,28.91,20.22
2018,2,23,17,30,345.0,28.0,1.3,3.6,54.0,23.39,11.32
2018,2,23,17,45,185.0,16.0,1.3,3.15,28.5,15.25,0.0
2018,2,23,18,0,25.0,4.0,1.3,2.7,3.0,0.0,0.0
2018,2,23,18,15,12.5,2.0,1.3,2.55,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.3,1.25,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.35,0.95,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.35,0.85,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.35,0.85,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,0.15,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.4,-0.45,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.4,-0.55,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.4,-0.65,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.4,-0.75,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,24,6,45,79.5,9.5,1.5,1.65,12.5,0.0,0.0
2018,2,24,7,0,159.0,19.0,1.5,2.5,25.0,89.02,0.0
2018,2,24,7,15,304.0,30.0,1.75,3.35,63.5,211.61,158.38
2018,2,24,7,30,449.0,41.0,2.0,4.2,102.0,310.42,257.83
2018,2,24,7,45,533.0,48.5,2.3,5.1,150.0,380.81,322.18
2018,2,24,8,0,617.0,56.0,2.6,6.0,198.0,455.12,387.1
2018,2,24,8,15,558.0,74.0,2.65,6.55,224.5,456.79,389.22
2018,2,24,8,30,499.0,92.0,2.7,7.1,251.0,452.7,385.37
2018,2,24,8,45,412.5,122.5,2.75,7.65,267.5,436.59,370.12
2018,2,24,9,0,326.0,153.0,2.8,8.2,284.0,406.96,343.44
2018,2,24,9,15,377.0,161.5,2.9,8.65,329.0,466.14,390.88
2018,2,24,9,30,428.0,170.0,3.0,9.1,374.0,514.5,428.52
2018,2,24,9,45,586.5,145.5,3.1,9.55,448.5,608.68,503.5
2018,2,24,10,0,745.0,121.0,3.2,10.0,523.0,699.9,573.91
2018,2,24,10,15,809.5,109.0,3.3,10.3,569.5,731.16,595.65
2018,2,24,10,30,874.0,97.0,3.4,10.6,616.0,762.88,617.95
2018,2,24,10,45,862.0,105.5,3.55,10.9,635.0,757.5,612.71
2018,2,24,11,0,850.0,114.0,3.7,11.2,654.0,748.87,605.42
2018,2,24,11,15,818.0,128.0,3.75,11.2,659.0,728.52,589.27
2018,2,24,11,30,786.0,142.0,3.8,11.2,664.0,707.1,571.62
2018,2,24,11,45,703.0,173.5,3.85,11.2,645.5,664.59,537.07
2018,2,24,12,0,620.0,205.0,3.9,11.2,627.0,621.32,501.9
2018,2,24,12,15,582.5,219.5,3.95,11.1,616.5,589.7,476.5
2018,2,24,12,30,545.0,234.0,4.0,11.0,606.0,560.13,452.36
2018,2,24,12,45,535.0,234.5,4.05,10.95,597.0,533.64,430.79
2018,2,24,13,0,525.0,235.0,4.1,10.9,588.0,506.24,408.26
2018,2,24,13,15,457.0,249.0,4.1,10.8,551.5,460.51,370.74
2018,2,24,13,30,389.0,263.0,4.1,10.7,515.0,418.75,336.35
2018,2,24,13,45,285.0,262.0,4.15,10.65,443.5,353.06,283.35
2018,2,24,14,0,181.0,261.0,4.2,10.6,372.0,298.08,239.25
2018,2,24,14,15,173.0,237.0,4.2,10.5,339.0,264.09,211.17
2018,2,24,14,30,165.0,213.0,4.2,10.4,306.0,231.07,183.61
2018,2,24,14,45,306.5,186.5,4.15,10.35,345.5,228.79,176.04
2018,2,24,15,0,448.0,160.0,4.1,10.3,385.0,211.72,154.52
2018,2,24,15,15,498.5,142.0,4.1,10.3,373.5,178.37,123.49
2018,2,24,15,30,549.0,124.0,4.1,10.3,362.0,139.75,91.28
2018,2,24,15,45,499.0,106.5,3.95,9.95,305.0,92.51,62.33
2018,2,24,16,0,449.0,89.0,3.8,9.6,248.0,61.62,50.32
2018,2,24,16,15,508.0,79.5,3.5,9.1,234.5,55.55,45.02
2018,2,24,16,30,567.0,70.0,3.2,8.6,221.0,50.62,40.61
2018,2,24,16,45,451.5,59.0,2.85,8.15,163.5,43.67,34.2
2018,2,24,17,0,336.0,48.0,2.5,7.7,106.0,36.43,27.35
2018,2,24,17,15,285.0,40.0,2.3,7.15,78.0,30.87,21.73
2018,2,24,17,30,234.0,32.0,2.1,6.6,50.0,25.39,13.45
2018,2,24,17,45,123.0,17.5,1.9,6.05,26.5,16.68,0.0
2018,2,24,18,0,12.0,3.0,1.7,5.5,3.0,0.0,0.0
2018,2,24,18,15,6.0,1.5,1.7,5.35,1.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.45,4.4,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.15,2.65,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.15,0.65,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.1,0.35,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.15,0.2,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,2,25,6,45,6.0,3.5,1.1,1.65,4.0,3.34,0.0
2018,2,25,7,0,12.0,7.0,1.1,2.4,8.0,12.07,0.0
2018,2,25,7,15,92.0,21.5,1.15,3.1,34.0,93.32,69.54
2018,2,25,7,30,172.0,36.0,1.2,3.8,60.0,156.18,129.6
2018,2,25,7,45,414.0,45.5,1.25,4.55,134.5,312.73,265.74
2018,2,25,8,0,656.0,55.0,1.3,5.3,209.0,479.8,404.99
2018,2,25,8,15,708.0,60.0,1.45,6.1,260.0,531.92,447.47
2018,2,25,8,30,760.0,65.0,1.6,6.9,311.0,589.27,492.96
2018,2,25,8,45,795.0,68.5,1.75,7.75,360.0,633.37,526.4
2018,2,25,9,0,830.0,72.0,1.9,8.6,409.0,676.23,557.17
2018,2,25,9,15,853.5,74.0,2.0,9.3,453.5,707.53,578.24
2018,2,25,9,30,877.0,76.0,2.1,10.0,498.0,736.52,597.33
2018,2,25,9,45,895.0,77.0,2.2,10.7,537.0,752.64,606.68
2018,2,25,10,0,913.0,78.0,2.3,11.4,576.0,771.18,617.92
2018,2,25,10,15,925.5,80.0,2.25,11.75,609.5,783.75,624.45
2018,2,25,10,30,938.0,82.0,2.2,12.1,643.0,793.03,628.7
2018,2,25,10,45,947.0,82.5,2.2,12.45,669.0,794.67,627.98
2018,2,25,11,0,956.0,83.0,2.2,12.8,695.0,792.89,625.01
2018,2,25,11,15,962.0,84.0,2.15,13.05,713.5,785.98,618.4
2018,2,25,11,30,968.0,85.0,2.1,13.3,732.0,775.6,609.51
2018,2,25,11,45,971.0,85.0,2.1,13.55,742.0,758.66,596.48
2018,2,25,12,0,974.0,85.0,2.1,13.8,752.0,738.41,580.66
2018,2,25,12,15,963.5,89.0,2.1,13.95,750.0,710.25,558.38
2018,2,25,12,30,953.0,93.0,2.1,14.1,748.0,679.52,533.98
2018,2,25,12,45,958.5,90.5,2.15,14.2,744.0,649.54,510.31
2018,2,25,13,0,964.0,88.0,2.2,14.3,740.0,616.56,483.78
2018,2,25,13,15,960.0,87.0,2.3,14.3,725.0,577.19,452.11
2018,2,25,13,30,956.0,86.0,2.4,14.3,710.0,535.7,417.9
2018,2,25,13,45,950.0,84.5,2.5,14.3,687.5,490.95,380.14
2018,2,25,14,0,944.0,83.0,2.6,14.3,665.0,444.62,340.01
2018,2,25,14,15,934.0,81.5,2.7,14.1,634.5,395.55,296.89
2018,2,25,14,30,924.0,80.0,2.8,13.9,604.0,345.68,252.12
2018,2,25,14,45,910.5,78.0,2.85,13.7,567.5,293.94,205.38
2018,2,25,15,0,897.0,76.0,2.9,13.5,531.0,242.21,159.06
2018,2,25,15,15,877.0,73.5,2.9,13.5,488.0,183.73,109.49
2018,2,25,15,30,857.0,71.0,2.9,13.5,445.0,131.83,70.49
2018,2,25,15,45,828.0,67.5,2.95,12.65,397.5,80.26,42.27
2018,2,25,16,0,799.0,64.0,3.0,11.8,350.0,46.12,35.98
2018,2,25,16,15,754.5,60.5,2.65,10.8,299.5,44.96,35.17
2018,2,25,16,30,710.0,57.0,2.3,9.8,249.0,43.88,34.33
2018,2,25,16,45,640.0,52.0,2.0,8.8,198.5,37.83,28.85
2018,2,25,17,0,570.0,47.0,1.7,7.8,148.0,35.71,26.74
2018,2,25,17,15,404.5,37.5,1.7,7.25,97.5,29.38,20.49
2018,2,25,17,30,239.0,28.0,1.7,6.7,47.0,22.87,12.18
2018,2,25,17,45,121.0,14.5,1.65,6.15,24.0,13.82,0.0
2018,2,25,18,0,3.0,1.0,1.6,5.6,1.0,0.0,0.0
2018,2,25,18,15,1.5,0.5,1.6,5.45,0.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.8,6.65,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,2.95,6.75,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,2.95,6.85,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,2.85,6.95,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,2.8,7.1,1.5,1.43,0.0
2018,2,26,7,0,0.0,3.0,2.8,7.2,3.0,2.77,0.0
2018,2,26,7,15,0.0,4.5,2.9,7.25,4.5,4.16,0.0
2018,2,26,7,30,0.0,6.0,3.0,7.3,6.0,5.55,0.0
2018,2,26,7,45,0.0,9.0,3.1,7.35,9.0,8.33,1.62
2018,2,26,8,0,0.0,12.0,3.2,7.4,12.0,11.11,4.12
2018,2,26,8,15,0.0,13.5,3.3,7.5,13.5,12.51,5.37
2018,2,26,8,30,0.0,15.0,3.4,7.6,15.0,13.9,6.59
2018,2,26,8,45,0.0,18.0,3.45,7.7,18.0,16.69,9.01
2018,2,26,9,0,0.0,21.0,3.5,7.8,21.0,19.48,11.42
2018,2,26,9,15,9.0,62.5,3.6,7.95,67.0,64.56,50.8
2018,2,26,9,30,18.0,104.0,3.7,8.1,113.0,115.68,94.67
2018,2,26,9,45,17.0,144.0,3.75,8.25,153.0,150.13,123.37
2018,2,26,10,0,16.0,184.0,3.8,8.4,193.0,189.35,155.69
2018,2,26,10,15,59.0,215.0,3.8,8.6,250.5,260.52,215.31
2018,2,26,10,30,102.0,246.0,3.8,8.8,308.0,323.27,266.79
2018,2,26,10,45,209.0,264.5,3.85,9.0,397.5,427.79,352.38
2018,2,26,11,0,316.0,283.0,3.9,9.2,487.0,528.78,432.59
2018,2,26,11,15,308.5,292.5,3.9,9.3,496.0,525.16,428.12
2018,2,26,11,30,301.0,302.0,3.9,9.4,505.0,520.36,423.29
2018,2,26,11,45,303.5,303.0,3.9,9.5,510.0,513.01,416.84
2018,2,26,12,0,306.0,304.0,3.9,9.6,515.0,504.52,409.5
2018,2,26,12,15,228.5,313.5,3.85,9.65,471.5,447.66,362.99
2018,2,26,12,30,151.0,323.0,3.8,9.7,428.0,398.43,322.5
2018,2,26,12,45,323.0,276.0,3.8,9.75,497.0,449.41,364.92
2018,2,26,13,0,495.0,229.0,3.8,9.8,566.0,488.27,395.8
2018,2,26,13,15,702.0,165.0,3.75,9.75,632.5,516.29,416.9
2018,2,26,13,30,909.0,101.0,3.7,9.7,699.0,530.34,424.91
2018,2,26,13,45,914.5,96.0,3.65,9.6,680.5,489.15,388.41
2018,2,26,14,0,920.0,91.0,3.6,9.5,662.0,445.58,349.21
2018,2,26,14,15,909.0,89.5,3.55,9.4,631.5,397.04,305.23
2018,2,26,14,30,898.0,88.0,3.5,9.3,601.0,347.83,259.91
2018,2,26,14,45,882.0,86.0,3.4,9.2,564.0,291.67,208.67
2018,2,26,15,0,866.0,84.0,3.3,9.1,527.0,240.32,161.81
2018,2,26,15,15,769.0,94.5,3.3,9.1,464.0,188.09,119.9
2018,2,26,15,30,672.0,105.0,3.3,9.1,401.0,139.37,85.46
2018,2,26,15,45,613.5,103.5,3.0,8.7,352.0,97.32,62.08
2018,2,26,16,0,555.0,102.0,2.7,8.3,303.0,70.66,58.74
2018,2,26,16,15,325.0,102.5,2.4,7.75,216.0,72.45,60.61
2018,2,26,16,30,95.0,103.0,2.1,7.2,129.0,82.32,69.68
2018,2,26,16,45,48.0,81.0,1.75,6.6,94.0,68.9,57.41
2018,2,26,17,0,1.0,59.0,1.4,6.0,59.0,52.64,42.32
2018,2,26,17,15,0.5,40.5,1.45,5.75,40.5,36.66,27.19
2018,2,26,17,30,0.0,22.0,1.5,5.5,22.0,20.43,10.8
2018,2,26,17,45,7.0,12.5,1.5,5.25,12.5,11.91,0.0
2018,2,26,18,0,14.0,3.0,1.5,5.0,3.0,0.0,0.0
2018,2,26,18,15,7.0,1.5,1.45,4.75,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,2.25,3.1,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,2.75,3.3,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,3.0,3.4,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,3.0,3.3,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.0,3.2,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.0,3.15,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,2.7,2.8,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,2.6,2.7,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,2.6,2.65,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,2.6,2.6,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,2.65,2.25,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,2.55,1.95,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,2.5,1.8,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.45,1.6,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.4,1.4,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.35,1.15,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.25,0.75,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.2,0.6,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.15,0.45,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.1,0.3,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.1,0.2,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.1,0.1,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.1,0.05,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.35,0.55,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.6,1.1,0.0,0.0,0.0
2018,2,27,6,45,145.0,11.0,2.85,1.65,18.5,71.55,0.0
2018,2,27,7,0,290.0,22.0,3.1,2.2,37.0,175.07,0.0
2018,2,27,7,15,434.0,30.0,3.35,2.75,80.5,281.12,224.81
2018,2,27,7,30,578.0,38.0,3.6,3.3,124.0,376.45,317.9
2018,2,27,7,45,652.0,43.5,3.8,3.9,175.0,445.21,381.49
2018,2,27,8,0,726.0,49.0,4.0,4.5,226.0,516.57,444.52
2018,2,27,8,15,771.0,53.0,4.0,5.05,277.5,570.02,489.72
2018,2,27,8,30,816.0,57.0,4.0,5.6,329.0,623.48,532.95
2018,2,27,8,45,847.5,60.0,4.0,6.2,379.0,666.06,564.9
2018,2,27,9,0,879.0,63.0,4.0,6.8,429.0,701.81,590.18
2018,2,27,9,15,901.0,65.5,3.9,7.3,475.0,733.7,611.8
2018,2,27,9,30,923.0,68.0,3.8,7.8,521.0,763.2,631.15
2018,2,27,9,45,938.5,71.0,3.7,8.25,562.0,785.78,645.05
2018,2,27,10,0,954.0,74.0,3.6,8.7,603.0,805.28,656.53
2018,2,27,10,15,964.0,76.0,3.55,9.05,636.5,816.21,662.08
2018,2,27,10,30,974.0,78.0,3.5,9.4,670.0,823.71,665.24
2018,2,27,10,45,980.5,79.5,3.5,9.75,696.0,824.5,663.86
2018,2,27,11,0,987.0,81.0,3.5,10.1,722.0,821.74,660.08
2018,2,27,11,15,992.0,81.5,3.5,10.35,740.5,813.21,652.49
2018,2,27,11,30,997.0,82.0,3.5,10.6,759.0,801.15,642.49
2018,2,27,11,45,999.0,83.0,3.5,10.85,769.0,783.98,628.9
2018,2,27,12,0,1001.0,84.0,3.5,11.1,779.0,763.43,612.95
2018,2,27,12,15,1000.0,85.0,3.5,11.25,780.5,737.6,591.88
2018,2,27,12,30,999.0,86.0,3.5,11.4,782.0,708.71,568.23
2018,2,27,12,45,996.0,86.5,3.45,11.55,775.0,675.21,540.55
2018,2,27,13,0,993.0,87.0,3.4,11.7,768.0,639.06,510.38
2018,2,27,13,15,988.0,86.5,3.35,11.75,752.5,598.45,476.39
2018,2,27,13,30,983.0,86.0,3.3,11.8,737.0,555.71,439.98
2018,2,27,13,45,974.0,85.5,3.25,11.85,712.5,509.26,399.83
2018,2,27,14,0,965.0,85.0,3.2,11.9,688.0,461.41,357.6
2018,2,27,14,15,953.0,83.5,3.05,11.8,656.0,410.47,312.03
2018,2,27,14,30,941.0,82.0,2.9,11.7,624.0,358.89,265.12
2018,2,27,14,45,926.0,79.5,2.8,11.65,585.5,305.3,216.26
2018,2,27,15,0,911.0,77.0,2.7,11.6,547.0,251.87,167.93
2018,2,27,15,15,891.0,74.5,2.7,11.6,503.5,198.05,121.52
2018,2,27,15,30,871.0,72.0,2.7,11.6,460.0,139.52,75.99
2018,2,27,15,45,843.5,69.0,2.3,11.1,412.0,87.4,45.73
2018,2,27,16,0,816.0,66.0,1.9,10.6,364.0,47.46,37.36
2018,2,27,16,15,775.0,62.0,1.7,9.6,313.0,45.95,36.25
2018,2,27,16,30,734.0,58.0,1.5,8.6,262.0,44.47,35.06
2018,2,27,16,45,667.0,52.5,1.3,7.55,210.0,41.61,32.5
2018,2,27,17,0,600.0,47.0,1.1,6.5,158.0,35.39,26.68
2018,2,27,17,15,487.0,39.0,1.15,6.0,111.0,30.49,21.75
2018,2,27,17,30,374.0,31.0,1.2,5.5,64.0,25.54,15.36
2018,2,27,17,45,212.5,19.0,1.25,5.0,35.0,18.11,0.0
2018,2,27,18,0,51.0,7.0,1.3,4.5,6.0,0.0,0.0
2018,2,27,18,15,25.5,3.5,1.3,4.35,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.35,1.3,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,2,28,6,45,68.5,9.5,1.75,3.45,13.5,38.17,0.0
2018,2,28,7,0,137.0,19.0,1.9,4.3,27.0,103.32,20.38
2018,2,28,7,15,85.5,28.5,2.1,4.95,35.0,89.71,69.28
2018,2,28,7,30,34.0,38.0,2.3,5.6,43.0,57.48,44.52
2018,2,28,7,45,30.5,58.5,2.45,6.25,64.5,79.84,64.62
2018,2,28,8,0,27.0,79.0,2.6,6.9,86.0,101.12,83.32
2018,2,28,8,15,31.0,100.5,2.65,7.4,110.0,127.58,106.23
2018,2,28,8,30,35.0,122.0,2.7,7.9,134.0,153.67,128.35
2018,2,28,8,45,28.0,129.0,2.75,8.4,139.5,154.32,128.21
2018,2,28,9,0,21.0,136.0,2.8,8.9,145.0,147.61,121.79
2018,2,28,9,15,66.0,176.5,2.85,9.35,208.5,232.02,193.11
2018,2,28,9,30,111.0,217.0,2.9,9.8,272.0,320.09,265.16
2018,2,28,9,45,87.5,217.0,2.9,10.2,262.5,289.21,238.24
2018,2,28,10,0,64.0,217.0,2.9,10.6,253.0,269.0,220.36
2018,2,28,10,15,63.5,235.5,2.9,10.85,273.0,286.22,233.55
2018,2,28,10,30,63.0,254.0,2.9,11.1,293.0,302.9,246.1
2018,2,28,10,45,69.5,275.0,2.95,11.35,319.5,326.92,264.64
2018,2,28,11,0,76.0,296.0,3.0,11.6,346.0,350.15,282.39
2018,2,28,11,15,133.0,310.5,3.0,11.65,400.5,410.11,330.26
2018,2,28,11,30,190.0,325.0,3.0,11.7,455.0,459.59,369.07
2018,2,28,11,45,155.0,326.0,3.0,11.75,433.0,428.56,343.51
2018,2,28,12,0,120.0,327.0,3.0,11.8,411.0,398.41,319.03
2018,2,28,12,15,133.0,331.5,3.05,11.7,424.5,404.1,323.69
2018,2,28,12,30,146.0,336.0,3.1,11.6,438.0,408.5,327.14
2018,2,28,12,45,118.0,325.0,3.1,11.5,407.0,373.12,298.93
2018,2,28,13,0,90.0,314.0,3.1,11.4,376.0,338.81,271.66
2018,2,28,13,15,75.5,300.0,3.05,11.3,351.5,312.58,250.81
2018,2,28,13,30,61.0,286.0,3.0,11.2,327.0,287.58,230.89
2018,2,28,13,45,54.5,275.5,3.0,11.1,311.0,270.39,217.25
2018,2,28,14,0,48.0,265.0,3.0,11.0,295.0,253.76,204.02
2018,2,28,14,15,55.5,253.5,2.95,10.75,287.0,241.87,194.49
2018,2,28,14,30,63.0,242.0,2.9,10.5,279.0,229.26,184.18
2018,2,28,14,45,53.5,218.0,2.8,10.3,248.0,201.87,162.11
2018,2,28,15,0,44.0,194.0,2.7,10.1,217.0,175.78,141.12
2018,2,28,15,15,64.0,190.5,2.7,10.1,221.0,170.79,136.32
2018,2,28,15,30,84.0,187.0,2.7,10.1,225.0,162.96,129.43
2018,2,28,15,45,51.0,157.0,2.45,9.8,179.5,132.1,106.08
2018,2,28,16,0,18.0,127.0,2.2,9.5,134.0,110.86,94.34
2018,2,28,16,15,52.0,113.5,2.0,9.2,129.0,95.2,80.64
2018,2,28,16,30,86.0,100.0,1.8,8.9,124.0,80.48,67.54
2018,2,28,16,45,88.0,84.0,1.55,8.6,104.5,68.42,56.59
2018,2,28,17,0,90.0,68.0,1.3,8.3,85.0,56.02,45.07
2018,2,28,17,15,59.5,49.0,1.3,8.1,59.0,41.13,31.03
2018,2,28,17,30,29.0,30.0,1.3,7.9,33.0,26.75,16.52
2018,2,28,17,45,17.0,16.5,1.3,7.75,18.0,15.73,0.0
2018,2,28,18,0,5.0,3.0,1.3,7.6,3.0,2.86,0.0
2018,2,28,18,15,2.5,1.5,1.35,7.55,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.85,7.55,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.45,8.1,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.3,8.05,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,3.5,8.05,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.7,8.25,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.35,8.9,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.5,9.05,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.65,9.15,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.75,9.25,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,4.9,9.35,1.5,1.43,0.0
2018,3,1,7,0,0.0,3.0,5.0,9.4,3.0,2.77,0.0
2018,3,1,7,15,0.0,5.5,5.05,9.55,5.5,5.09,0.0
2018,3,1,7,30,0.0,8.0,5.1,9.7,8.0,7.4,0.68
2018,3,1,7,45,0.0,11.5,5.1,9.8,11.5,10.65,3.58
2018,3,1,8,0,0.0,15.0,5.1,9.9,15.0,13.9,6.46
2018,3,1,8,15,0.0,19.0,5.1,10.05,19.0,17.61,9.71
2018,3,1,8,30,0.0,23.0,5.1,10.2,23.0,21.33,12.92
2018,3,1,8,45,0.0,32.5,5.1,10.3,32.5,30.17,20.54
2018,3,1,9,0,0.0,42.0,5.1,10.4,42.0,39.02,28.1
2018,3,1,9,15,0.0,51.0,5.0,10.55,51.0,47.41,35.19
2018,3,1,9,30,0.0,60.0,4.9,10.7,60.0,55.82,42.24
2018,3,1,9,45,0.0,85.0,4.85,10.85,85.0,79.18,61.93
2018,3,1,10,0,0.0,110.0,4.8,11.0,110.0,103.21,81.98
2018,3,1,10,15,0.0,115.0,4.75,11.1,115.0,107.9,85.68
2018,3,1,10,30,0.0,120.0,4.7,11.2,120.0,112.59,89.38
2018,3,1,10,45,0.0,106.5,4.7,11.35,106.5,99.55,78.3
2018,3,1,11,0,0.0,93.0,4.7,11.5,93.0,86.73,67.45
2018,3,1,11,15,0.0,83.0,4.6,11.5,83.0,77.39,59.57
2018,3,1,11,30,0.0,73.0,4.5,11.5,73.0,68.05,51.7
2018,3,1,11,45,0.0,76.5,4.45,11.5,76.5,71.32,54.41
2018,3,1,12,0,0.0,80.0,4.4,11.5,80.0,74.6,57.12
2018,3,1,12,15,3.0,111.0,4.4,11.55,113.0,105.55,82.94
2018,3,1,12,30,6.0,142.0,4.4,11.6,146.0,136.17,108.28
2018,3,1,12,45,10.0,179.0,4.4,11.6,186.0,172.42,138.1
2018,3,1,13,0,14.0,216.0,4.4,11.6,226.0,207.78,166.97
2018,3,1,13,15,9.0,176.0,4.4,11.6,182.5,167.65,134.16
2018,3,1,13,30,4.0,136.0,4.4,11.6,139.0,128.13,101.72
2018,3,1,13,45,2.0,123.0,4.45,11.6,124.5,115.06,91.02
2018,3,1,14,0,0.0,110.0,4.5,11.6,110.0,102.22,80.48
2018,3,1,14,15,0.0,100.0,4.45,11.4,100.0,93.05,73.02
2018,3,1,14,30,0.0,90.0,4.4,11.2,90.0,83.88,65.52
2018,3,1,14,45,0.0,87.5,4.3,11.0,87.5,81.52,63.74
2018,3,1,15,0,0.0,85.0,4.2,10.8,85.0,79.17,61.97
2018,3,1,15,15,0.5,89.5,4.2,10.8,89.5,83.21,65.55
2018,3,1,15,30,1.0,94.0,4.2,10.8,94.0,86.85,68.82
2018,3,1,15,45,18.0,97.5,4.15,10.5,104.0,87.12,68.8
2018,3,1,16,0,35.0,101.0,4.1,10.2,114.0,87.51,73.4
2018,3,1,16,15,131.5,100.5,4.0,9.9,139.5,81.8,68.49
2018,3,1,16,30,228.0,100.0,3.9,9.6,165.0,76.44,63.78
2018,3,1,16,45,223.5,84.5,3.8,9.35,138.0,65.68,53.99
2018,3,1,17,0,219.0,69.0,3.7,9.1,111.0,54.5,43.58
2018,3,1,17,15,157.0,52.0,3.75,8.85,77.5,41.73,31.5
2018,3,1,17,30,95.0,35.0,3.8,8.6,44.0,28.56,18.24
2018,3,1,17,45,49.0,19.5,3.85,8.35,24.0,16.2,0.0
2018,3,1,18,0,3.0,4.0,3.9,8.1,4.0,3.81,0.0
2018,3,1,18,15,1.5,2.0,4.05,8.0,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.35,7.85,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.5,7.8,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.5,7.75,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.5,7.7,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.55,7.6,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.4,7.55,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.4,7.6,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.35,7.65,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.25,7.7,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.85,7.55,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.55,7.25,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.05,6.8,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.05,3.75,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,2,6,15,1.0,0.5,1.15,3.65,0.5,0.0,0.0
2018,3,2,6,30,2.0,1.0,1.2,4.2,1.0,0.0,0.0
2018,3,2,6,45,5.0,7.0,1.3,4.8,7.5,8.84,0.0
2018,3,2,7,0,8.0,13.0,1.4,5.4,14.0,16.0,3.1
2018,3,2,7,15,17.0,25.5,1.65,5.85,28.0,33.92,23.13
2018,3,2,7,30,26.0,38.0,1.9,6.3,42.0,52.74,40.47
2018,3,2,7,45,64.5,60.0,2.15,6.75,75.5,109.49,90.91
2018,3,2,8,0,103.0,82.0,2.4,7.2,109.0,160.35,135.83
2018,3,2,8,15,206.5,105.0,2.65,7.5,172.5,266.44,227.93
2018,3,2,8,30,310.0,128.0,2.9,7.8,236.0,366.65,312.64
2018,3,2,8,45,272.0,143.5,3.1,8.1,248.0,362.62,307.66
2018,3,2,9,0,234.0,159.0,3.3,8.4,260.0,355.87,300.54
2018,3,2,9,15,339.5,133.5,3.45,8.6,296.5,416.61,352.06
2018,3,2,9,30,445.0,108.0,3.6,8.8,333.0,474.17,400.0
2018,3,2,9,45,653.0,102.5,3.8,9.0,460.5,626.83,522.4
2018,3,2,10,0,861.0,97.0,4.0,9.2,588.0,778.48,637.38
2018,3,2,10,15,874.5,99.0,4.05,9.3,621.0,791.24,644.61
2018,3,2,10,30,888.0,101.0,4.1,9.4,654.0,800.79,650.51
2018,3,2,10,45,675.5,172.5,4.2,9.5,603.0,711.64,580.71
2018,3,2,11,0,463.0,244.0,4.3,9.6,552.0,612.48,499.78
2018,3,2,11,15,300.5,288.0,4.35,9.65,490.0,519.59,423.74
2018,3,2,11,30,138.0,332.0,4.4,9.7,428.0,430.28,349.25
2018,3,2,11,45,160.5,338.0,4.4,9.75,451.0,445.35,361.45
2018,3,2,12,0,183.0,344.0,4.4,9.8,474.0,458.81,371.91
2018,3,2,12,15,113.5,282.5,4.45,9.8,363.0,345.96,281.27
2018,3,2,12,30,44.0,221.0,4.5,9.8,252.0,235.39,190.95
2018,3,2,12,45,24.0,188.0,4.55,9.8,205.0,190.09,153.69
2018,3,2,13,0,4.0,155.0,4.6,9.8,158.0,146.3,117.31
2018,3,2,13,15,2.0,122.5,4.6,9.7,124.0,115.03,91.44
2018,3,2,13,30,0.0,90.0,4.6,9.6,90.0,83.93,65.5
2018,3,2,13,45,0.0,79.0,4.65,9.55,79.0,73.63,56.93
2018,3,2,14,0,0.0,68.0,4.7,9.5,68.0,63.34,48.33
2018,3,2,14,15,12.5,117.0,4.6,9.3,124.5,112.95,90.2
2018,3,2,14,30,25.0,166.0,4.5,9.1,181.0,156.21,126.29
2018,3,2,14,45,33.5,177.5,4.45,8.95,196.0,165.14,133.56
2018,3,2,15,0,42.0,189.0,4.4,8.8,211.0,172.14,139.21
2018,3,2,15,15,29.0,159.0,4.4,8.8,173.5,142.3,114.84
2018,3,2,15,30,16.0,129.0,4.4,8.8,136.0,118.01,95.2
2018,3,2,15,45,66.0,126.5,4.05,8.4,152.0,112.14,89.2
2018,3,2,16,0,116.0,124.0,3.7,8.0,168.0,98.48,83.84
2018,3,2,16,15,201.5,114.5,3.55,7.8,178.0,85.97,72.79
2018,3,2,16,30,287.0,105.0,3.4,7.6,188.0,80.05,67.54
2018,3,2,16,45,228.5,88.5,3.25,7.4,146.5,68.51,56.99
2018,3,2,17,0,170.0,72.0,3.1,7.2,105.0,56.58,45.84
2018,3,2,17,15,119.5,53.5,3.1,7.05,73.5,42.81,32.77
2018,3,2,17,30,69.0,35.0,3.1,6.9,42.0,29.77,19.67
2018,3,2,17,45,37.0,20.5,3.05,6.75,24.0,17.64,0.0
2018,3,2,18,0,5.0,6.0,3.0,6.6,6.0,5.72,0.0
2018,3,2,18,15,2.5,3.0,3.0,6.55,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.95,6.4,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.85,6.2,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.25,5.55,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.95,5.25,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,3,6,15,3.5,1.0,1.0,4.15,1.0,0.0,0.0
2018,3,3,6,30,7.0,2.0,1.0,4.6,2.0,0.0,0.0
2018,3,3,6,45,101.5,16.0,1.0,5.05,23.0,59.64,0.0
2018,3,3,7,0,196.0,30.0,1.0,5.5,44.0,154.15,90.8
2018,3,3,7,15,322.0,41.5,1.2,5.85,86.0,242.76,197.32
2018,3,3,7,30,448.0,53.0,1.4,6.2,128.0,337.87,282.62
2018,3,3,7,45,527.5,60.5,1.6,6.55,178.0,408.93,345.26
2018,3,3,8,0,607.0,68.0,1.8,6.9,228.0,483.25,408.39
2018,3,3,8,15,419.0,66.0,1.95,7.05,187.0,374.62,319.86
2018,3,3,8,30,231.0,64.0,2.1,7.2,146.0,245.99,211.16
2018,3,3,8,45,308.0,100.0,2.2,7.4,225.0,348.71,297.79
2018,3,3,9,0,385.0,136.0,2.3,7.6,304.0,450.88,380.33
2018,3,3,9,15,597.0,117.0,2.4,7.7,407.5,594.93,496.6
2018,3,3,9,30,809.0,98.0,2.5,7.8,511.0,734.6,602.99
2018,3,3,9,45,746.0,114.5,2.6,7.95,517.0,714.38,585.24
2018,3,3,10,0,683.0,131.0,2.7,8.1,523.0,686.77,563.32
2018,3,3,10,15,518.5,165.5,2.75,8.15,472.5,591.36,486.61
2018,3,3,10,30,354.0,200.0,2.8,8.2,422.0,498.51,410.59
2018,3,3,10,45,555.0,177.0,2.9,8.3,541.0,627.14,514.02
2018,3,3,11,0,756.0,154.0,3.0,8.4,660.0,747.3,606.34
2018,3,3,11,15,522.0,207.5,3.05,8.4,561.0,611.78,498.06
2018,3,3,11,30,288.0,261.0,3.1,8.4,462.0,475.73,388.15
2018,3,3,11,45,151.5,202.0,3.15,8.4,308.0,306.21,251.64
2018,3,3,12,0,15.0,143.0,3.2,8.4,154.0,146.12,117.68
2018,3,3,12,15,140.0,212.0,3.25,8.35,312.5,297.04,244.36
2018,3,3,12,30,265.0,281.0,3.3,8.3,471.0,437.47,357.1
2018,3,3,12,45,196.5,260.0,3.35,8.25,400.0,364.22,297.2
2018,3,3,13,0,128.0,239.0,3.4,8.2,329.0,295.15,240.88
2018,3,3,13,15,64.0,150.0,3.4,8.1,195.0,173.58,141.07
2018,3,3,13,30,0.0,61.0,3.4,8.0,61.0,56.83,42.87
2018,3,3,13,45,1.0,101.0,3.4,7.85,101.5,94.54,75.0
2018,3,3,14,0,2.0,141.0,3.4,7.7,142.0,131.08,105.87
2018,3,3,14,15,45.0,146.0,3.4,7.55,172.5,148.82,120.3
2018,3,3,14,30,88.0,151.0,3.4,7.4,203.0,160.68,129.15
2018,3,3,14,45,201.5,185.0,3.35,7.25,295.0,207.17,163.98
2018,3,3,15,0,315.0,219.0,3.3,7.1,387.0,244.05,188.99
2018,3,3,15,15,315.5,196.5,3.3,7.1,353.5,206.73,156.71
2018,3,3,15,30,316.0,174.0,3.3,7.1,320.0,169.57,126.06
2018,3,3,15,45,258.0,152.0,3.05,6.7,263.0,129.55,98.03
2018,3,3,16,0,200.0,130.0,2.8,6.3,206.0,96.15,82.19
2018,3,3,16,15,287.0,113.0,2.55,6.05,206.0,85.17,72.52
2018,3,3,16,30,374.0,96.0,2.3,5.8,206.0,68.94,57.86
2018,3,3,16,45,343.5,81.0,2.05,5.6,167.0,59.43,49.11
2018,3,3,17,0,313.0,66.0,1.8,5.4,128.0,49.47,39.74
2018,3,3,17,15,255.5,51.0,1.65,5.15,92.0,39.01,29.7
2018,3,3,17,30,198.0,36.0,1.5,4.9,56.0,28.09,18.67
2018,3,3,17,45,118.0,22.0,1.35,4.65,32.0,17.5,0.0
2018,3,3,18,0,38.0,8.0,1.2,4.4,8.0,7.63,0.0
2018,3,3,18,15,19.0,4.0,1.2,4.25,4.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.15,1.95,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.15,1.75,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.75,2.55,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.65,2.8,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,3,4,6,15,11.5,2.0,0.6,3.2,1.5,0.0,0.0
2018,3,4,6,30,23.0,4.0,0.6,3.5,3.0,0.0,0.0
2018,3,4,6,45,180.0,16.0,0.55,3.85,28.0,94.73,0.0
2018,3,4,7,0,337.0,28.0,0.5,4.2,53.0,219.63,144.19
2018,3,4,7,15,461.5,36.0,0.55,4.7,99.0,312.07,253.63
2018,3,4,7,30,586.0,44.0,0.6,5.2,145.0,407.17,337.34
2018,3,4,7,45,658.5,48.5,0.6,5.7,197.0,470.19,391.34
2018,3,4,8,0,731.0,53.0,0.6,6.2,249.0,541.36,448.79
2018,3,4,8,15,774.5,56.5,0.7,6.5,301.0,594.34,490.82
2018,3,4,8,30,818.0,60.0,0.8,6.8,353.0,647.22,530.71
2018,3,4,8,45,848.0,62.5,0.85,7.15,402.5,688.78,559.69
2018,3,4,9,0,878.0,65.0,0.9,7.5,452.0,723.23,582.87
2018,3,4,9,15,895.5,67.5,1.0,7.8,496.5,752.14,602.5
2018,3,4,9,30,913.0,70.0,1.1,8.1,541.0,778.51,620.19
2018,3,4,9,45,890.5,82.0,1.15,8.45,569.0,782.61,621.11
2018,3,4,10,0,868.0,94.0,1.2,8.8,597.0,788.02,623.37
2018,3,4,10,15,790.5,125.5,1.25,9.2,602.5,765.79,605.86
2018,3,4,10,30,713.0,157.0,1.3,9.6,608.0,736.5,583.28
2018,3,4,10,45,554.0,214.5,1.4,9.95,573.0,663.65,526.59
2018,3,4,11,0,395.0,272.0,1.5,10.3,538.0,585.0,465.0
2018,3,4,11,15,402.0,278.0,1.5,10.55,554.5,587.72,466.59
2018,3,4,11,30,409.0,284.0,1.5,10.8,571.0,595.01,470.68
2018,3,4,11,45,335.0,304.0,1.55,11.0,541.0,543.64,430.33
