Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,3,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,4,5,45,6.0,5.5,1.55,7.9,5.5,0.0,0.0
2018,4,4,6,0,12.0,11.0,1.7,8.2,11.0,15.86,0.0
2018,4,4,6,15,62.5,29.0,1.9,8.7,36.5,74.4,48.68
2018,4,4,6,30,113.0,47.0,2.1,9.2,62.0,135.38,108.95
2018,4,4,6,45,162.5,65.5,2.3,9.7,97.5,189.34,157.69
2018,4,4,7,0,212.0,84.0,2.5,10.2,133.0,246.89,208.39
2018,4,4,7,15,212.5,105.0,2.45,10.7,164.5,278.72,235.34
2018,4,4,7,30,213.0,126.0,2.4,11.2,196.0,309.6,260.39
2018,4,4,7,45,265.5,143.0,2.4,11.7,245.5,372.45,311.66
2018,4,4,8,0,318.0,160.0,2.4,12.2,295.0,437.81,363.31
2018,4,4,8,15,350.0,177.0,2.35,12.7,342.5,488.93,401.81
2018,4,4,8,30,382.0,194.0,2.3,13.2,390.0,540.4,439.61
2018,4,4,8,45,381.0,214.0,2.25,13.7,424.5,567.78,457.51
2018,4,4,9,0,380.0,234.0,2.2,14.2,459.0,593.44,473.93
2018,4,4,9,15,314.5,269.0,2.2,14.6,464.0,578.37,458.48
2018,4,4,9,30,249.0,304.0,2.2,15.0,469.0,559.5,440.57
2018,4,4,9,45,268.0,319.0,2.2,15.4,505.5,590.37,462.19
2018,4,4,10,0,287.0,334.0,2.2,15.8,542.0,620.14,482.39
2018,4,4,10,15,471.5,280.0,2.25,16.1,638.5,733.67,567.82
2018,4,4,10,30,656.0,226.0,2.3,16.4,735.0,839.49,644.48
2018,4,4,10,45,707.0,211.5,2.3,16.65,774.0,861.4,658.02
2018,4,4,11,0,758.0,197.0,2.3,16.9,813.0,879.78,669.17
2018,4,4,11,15,651.5,253.0,2.25,17.1,789.5,829.25,630.78
2018,4,4,11,30,545.0,309.0,2.2,17.3,766.0,776.6,590.28
2018,4,4,11,45,647.0,260.5,2.15,17.45,807.0,798.25,607.17
2018,4,4,12,0,749.0,212.0,2.1,17.6,848.0,813.15,618.39
2018,4,4,12,15,844.0,163.5,2.1,17.65,879.5,814.4,619.75
2018,4,4,12,30,939.0,115.0,2.1,17.7,911.0,809.02,615.99
2018,4,4,12,45,879.5,142.0,2.15,17.8,881.5,760.11,581.7
2018,4,4,13,0,820.0,169.0,2.2,17.9,852.0,710.56,544.93
2018,4,4,13,15,726.0,211.0,2.3,17.85,806.5,652.63,501.66
2018,4,4,13,30,632.0,253.0,2.4,17.8,761.0,599.78,461.46
2018,4,4,13,45,480.0,295.0,2.5,17.75,674.0,520.32,401.03
2018,4,4,14,0,328.0,337.0,2.6,17.7,587.0,454.76,350.67
2018,4,4,14,15,249.0,335.0,2.65,17.5,520.5,396.41,306.29
2018,4,4,14,30,170.0,333.0,2.7,17.3,454.0,350.53,271.37
2018,4,4,14,45,221.5,310.0,2.75,17.15,458.5,338.13,260.74
2018,4,4,15,0,273.0,287.0,2.8,17.0,463.0,314.23,240.08
2018,4,4,15,15,257.5,267.5,2.8,17.0,424.5,276.59,209.64
2018,4,4,15,30,242.0,248.0,2.8,17.0,386.0,240.73,180.81
2018,4,4,15,45,218.5,227.5,2.65,16.3,344.0,212.06,159.06
2018,4,4,16,0,195.0,207.0,2.5,15.6,302.0,179.06,134.97
2018,4,4,16,15,142.0,184.0,2.4,15.05,249.0,146.09,113.27
2018,4,4,16,30,89.0,161.0,2.3,14.5,196.0,129.32,108.43
2018,4,4,16,45,124.0,140.0,2.2,14.0,181.5,108.45,90.71
2018,4,4,17,0,159.0,119.0,2.1,13.5,167.0,93.79,78.12
2018,4,4,17,15,126.0,97.5,1.9,12.8,131.0,78.13,64.36
2018,4,4,17,30,93.0,76.0,1.7,12.1,95.0,62.0,49.84
2018,4,4,17,45,67.0,56.0,1.5,11.45,67.5,46.49,35.54
2018,4,4,18,0,41.0,36.0,1.3,10.8,40.0,30.59,20.31
2018,4,4,18,15,26.5,21.0,1.3,10.6,23.0,18.09,0.0
2018,4,4,18,30,12.0,6.0,1.3,10.4,6.0,5.72,0.0
2018,4,4,18,45,6.0,3.0,1.3,10.2,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,5,5,45,4.5,2.0,1.3,8.1,2.0,0.0,0.0
2018,4,5,6,0,9.0,4.0,1.3,8.6,4.0,7.88,0.0
2018,4,5,6,15,4.5,5.0,1.45,9.05,5.0,6.93,0.0
2018,4,5,6,30,0.0,6.0,1.6,9.5,6.0,5.55,0.0
2018,4,5,6,45,0.0,7.5,1.8,10.0,7.5,6.94,0.35
2018,4,5,7,0,0.0,9.0,2.0,10.5,9.0,8.33,1.6
2018,4,5,7,15,11.0,40.5,1.9,10.7,44.0,45.79,34.51
2018,4,5,7,30,22.0,72.0,1.8,10.9,79.0,87.5,70.65
2018,4,5,7,45,22.0,96.0,1.75,11.1,104.0,113.92,92.83
2018,4,5,8,0,22.0,120.0,1.7,11.3,129.0,140.12,114.42
2018,4,5,8,15,47.0,163.0,1.7,11.9,186.0,207.88,170.51
2018,4,5,8,30,72.0,206.0,1.7,12.5,243.0,276.64,225.63
2018,4,5,8,45,174.5,232.5,1.7,13.1,334.0,404.11,327.5
2018,4,5,9,0,277.0,259.0,1.7,13.7,425.0,535.14,427.06
2018,4,5,9,15,248.0,270.5,1.75,14.3,426.5,522.94,414.32
2018,4,5,9,30,219.0,282.0,1.8,14.9,428.0,496.13,392.03
2018,4,5,9,45,137.0,295.0,1.8,15.45,388.0,435.46,342.49
2018,4,5,10,0,55.0,308.0,1.8,16.0,348.0,361.36,282.58
2018,4,5,10,15,45.0,289.5,1.75,16.2,323.0,329.98,258.0
2018,4,5,10,30,35.0,271.0,1.7,16.4,298.0,299.46,233.85
2018,4,5,10,45,25.0,260.0,1.6,16.65,279.5,277.29,215.94
2018,4,5,11,0,15.0,249.0,1.5,16.9,261.0,249.07,193.38
2018,4,5,11,15,43.5,319.5,1.65,16.9,356.0,348.15,270.03
2018,4,5,11,30,72.0,390.0,1.8,16.9,451.0,438.38,337.6
2018,4,5,11,45,66.5,375.5,1.95,16.9,432.0,414.83,319.7
2018,4,5,12,0,61.0,361.0,2.1,16.9,413.0,391.8,302.72
2018,4,5,12,15,36.5,297.5,2.25,16.7,328.5,308.59,239.69
2018,4,5,12,30,12.0,234.0,2.4,16.5,244.0,226.91,176.5
2018,4,5,12,45,15.0,258.5,2.5,16.3,271.0,250.6,195.48
2018,4,5,13,0,18.0,283.0,2.6,16.1,298.0,273.59,213.59
2018,4,5,13,15,16.0,270.0,2.65,15.9,283.0,258.88,202.33
2018,4,5,13,30,14.0,257.0,2.7,15.7,268.0,244.42,191.35
2018,4,5,13,45,16.5,261.0,2.7,15.5,274.0,247.77,194.35
2018,4,5,14,0,19.0,265.0,2.7,15.3,280.0,250.68,196.95
2018,4,5,14,15,21.0,264.5,2.6,15.0,280.0,248.97,195.95
2018,4,5,14,30,23.0,264.0,2.5,14.7,280.0,246.82,194.61
2018,4,5,14,45,15.5,230.5,2.45,14.4,241.0,213.11,168.38
2018,4,5,15,0,8.0,197.0,2.4,14.1,202.0,180.38,142.8
2018,4,5,15,15,5.5,181.5,2.4,14.1,185.0,165.09,130.89
2018,4,5,15,30,3.0,166.0,2.4,14.1,168.0,150.15,119.18
2018,4,5,15,45,5.0,162.0,2.1,13.45,164.5,145.66,116.02
2018,4,5,16,0,7.0,158.0,1.8,12.8,161.0,140.63,112.42
2018,4,5,16,15,11.5,144.5,1.65,12.5,149.0,127.79,102.24
2018,4,5,16,30,16.0,131.0,1.5,12.2,137.0,114.99,96.73
2018,4,5,16,45,24.0,119.5,1.35,11.95,127.5,100.21,84.07
2018,4,5,17,0,32.0,108.0,1.2,11.7,118.0,90.59,75.77
2018,4,5,17,15,31.0,91.0,1.05,11.5,99.0,76.95,63.62
2018,4,5,17,30,30.0,74.0,0.9,11.3,80.0,63.05,50.96
2018,4,5,17,45,19.0,54.0,0.8,11.05,57.5,46.78,35.92
2018,4,5,18,0,8.0,34.0,0.7,10.8,35.0,30.7,20.59
2018,4,5,18,15,10.0,20.0,0.6,10.75,20.5,17.96,0.0
2018,4,5,18,30,12.0,6.0,0.5,10.7,6.0,5.72,0.0
2018,4,5,18,45,6.0,3.0,0.45,10.6,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,2.0,10.8,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,2.1,10.9,2.0,1.91,0.0
2018,4,6,6,15,0.0,4.0,2.25,11.0,4.0,3.7,0.0
2018,4,6,6,30,0.0,6.0,2.4,11.1,6.0,5.55,0.0
2018,4,6,6,45,0.0,7.5,2.5,11.2,7.5,6.94,0.32
2018,4,6,7,0,0.0,9.0,2.6,11.3,9.0,8.33,1.58
2018,4,6,7,15,0.0,13.0,2.75,11.55,13.0,12.04,4.82
2018,4,6,7,30,0.0,17.0,2.9,11.8,17.0,15.76,8.02
2018,4,6,7,45,0.0,31.5,3.05,12.05,31.5,29.24,19.6
2018,4,6,8,0,0.0,46.0,3.2,12.3,46.0,42.75,31.07
2018,4,6,8,15,0.0,50.0,3.35,12.7,50.0,46.48,34.07
2018,4,6,8,30,0.0,54.0,3.5,13.1,54.0,50.23,37.04
2018,4,6,8,45,0.0,64.0,3.65,13.5,64.0,59.57,44.71
2018,4,6,9,0,0.0,74.0,3.8,13.9,74.0,68.93,52.3
2018,4,6,9,15,0.0,81.0,3.85,14.25,81.0,75.49,57.52
2018,4,6,9,30,0.0,88.0,3.9,14.6,88.0,82.06,62.72
2018,4,6,9,45,0.0,95.5,4.0,14.95,95.5,89.13,68.29
2018,4,6,10,0,0.0,103.0,4.1,15.3,103.0,96.3,73.93
2018,4,6,10,15,0.0,106.5,4.0,15.4,106.5,99.64,76.49
2018,4,6,10,30,0.0,110.0,3.9,15.5,110.0,102.97,79.05
2018,4,6,10,45,0.0,109.5,3.8,15.65,109.5,102.49,78.5
2018,4,6,11,0,0.0,109.0,3.7,15.8,109.0,102.0,77.98
2018,4,6,11,15,3.0,144.5,3.7,15.8,147.0,138.12,107.2
2018,4,6,11,30,6.0,180.0,3.7,15.8,185.0,174.06,135.95
2018,4,6,11,45,6.5,183.5,3.7,15.85,189.0,177.38,138.46
2018,4,6,12,0,7.0,187.0,3.7,15.9,193.0,180.62,140.98
2018,4,6,12,15,9.0,203.5,3.75,15.95,211.0,197.08,154.06
2018,4,6,12,30,11.0,220.0,3.8,16.0,229.0,213.22,166.83
2018,4,6,12,45,10.0,210.0,3.85,16.05,218.5,202.42,158.25
2018,4,6,13,0,9.0,200.0,3.9,16.1,208.0,191.75,149.82
2018,4,6,13,15,8.0,191.0,3.85,16.1,198.0,182.12,142.24
2018,4,6,13,30,7.0,182.0,3.8,16.1,188.0,172.63,134.76
2018,4,6,13,45,6.5,179.5,3.75,16.05,185.0,169.42,132.34
2018,4,6,14,0,6.0,177.0,3.7,16.0,182.0,166.23,129.95
2018,4,6,14,15,10.5,189.0,3.65,15.95,197.0,178.25,139.78
2018,4,6,14,30,15.0,201.0,3.6,15.9,212.0,189.49,148.92
2018,4,6,14,45,16.5,200.0,3.55,15.85,211.5,187.56,147.54
2018,4,6,15,0,18.0,199.0,3.5,15.8,211.0,185.28,145.9
2018,4,6,15,15,30.5,203.5,3.5,15.8,222.0,184.06,144.74
2018,4,6,15,30,43.0,208.0,3.5,15.8,233.0,185.87,145.91
2018,4,6,15,45,67.5,191.5,3.25,15.6,226.5,172.02,133.93
2018,4,6,16,0,92.0,175.0,3.0,15.4,220.0,148.74,114.54
2018,4,6,16,15,65.5,149.0,2.85,15.3,179.5,127.75,99.8
2018,4,6,16,30,39.0,123.0,2.7,15.2,139.0,104.13,86.29
2018,4,6,16,45,76.5,110.0,2.6,15.05,135.5,88.55,72.95
2018,4,6,17,0,114.0,97.0,2.5,14.9,132.0,79.0,64.71
2018,4,6,17,15,139.0,87.5,2.3,14.75,122.0,71.53,58.1
2018,4,6,17,30,164.0,78.0,2.1,14.6,112.0,60.9,48.44
2018,4,6,17,45,120.0,56.0,1.95,14.5,77.0,44.71,33.62
2018,4,6,18,0,76.0,34.0,1.8,14.4,42.0,27.88,17.97
2018,4,6,18,15,48.5,21.0,1.75,14.3,25.0,17.48,0.49
2018,4,6,18,30,21.0,8.0,1.7,14.2,8.0,7.63,0.0
2018,4,6,18,45,10.5,4.0,1.65,14.15,4.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,4,7,5,45,1.0,6.5,2.95,12.5,6.5,6.2,0.0
2018,4,7,6,0,2.0,13.0,2.9,12.4,13.0,12.98,0.0
2018,4,7,6,15,3.0,30.5,2.95,12.5,31.0,33.51,20.74
2018,4,7,6,30,4.0,48.0,3.0,12.6,49.0,52.31,38.36
2018,4,7,6,45,13.5,67.5,3.1,12.7,71.0,78.1,61.18
2018,4,7,7,0,23.0,87.0,3.2,12.8,93.0,111.47,90.2
2018,4,7,7,15,19.5,97.0,3.25,13.0,103.0,110.3,89.25
2018,4,7,7,30,16.0,107.0,3.3,13.2,113.0,116.87,94.58
2018,4,7,7,45,23.0,123.5,3.4,13.4,133.0,146.61,119.46
2018,4,7,8,0,30.0,140.0,3.5,13.6,153.0,169.25,138.04
2018,4,7,8,15,22.0,145.0,3.5,13.85,155.0,166.89,135.19
2018,4,7,8,30,14.0,150.0,3.5,14.1,157.0,156.3,125.6
2018,4,7,8,45,19.0,177.0,3.5,14.35,188.0,187.75,150.99
2018,4,7,9,0,24.0,204.0,3.5,14.6,219.0,229.53,184.25
2018,4,7,9,15,22.5,213.5,3.5,14.9,228.0,226.63,181.07
2018,4,7,9,30,21.0,223.0,3.5,15.2,237.0,234.01,186.25
2018,4,7,9,45,47.5,263.0,3.45,15.45,297.5,308.74,245.59
2018,4,7,10,0,74.0,303.0,3.4,15.7,358.0,373.07,295.4
2018,4,7,10,15,138.5,336.5,3.45,15.9,444.0,475.2,374.39
2018,4,7,10,30,203.0,370.0,3.5,16.1,530.0,563.95,441.23
2018,4,7,10,45,285.5,366.0,3.5,16.3,597.5,637.28,496.12
2018,4,7,11,0,368.0,362.0,3.5,16.5,665.0,697.71,540.75
2018,4,7,11,15,311.5,386.5,3.6,16.55,646.0,662.96,513.09
2018,4,7,11,30,255.0,411.0,3.7,16.6,627.0,627.96,485.73
2018,4,7,11,45,328.5,389.5,3.8,16.7,670.5,656.79,508.77
2018,4,7,12,0,402.0,368.0,3.9,16.8,714.0,681.91,528.48
2018,4,7,12,15,463.5,342.0,3.95,16.75,740.0,692.14,537.08
2018,4,7,12,30,525.0,316.0,4.0,16.7,766.0,694.5,539.9
2018,4,7,12,45,537.0,309.5,4.05,16.7,765.5,674.23,524.83
2018,4,7,13,0,549.0,303.0,4.1,16.7,765.0,651.9,508.12
2018,4,7,13,15,506.5,309.5,4.15,16.6,729.0,603.83,471.46
2018,4,7,13,30,464.0,316.0,4.2,16.5,693.0,557.78,436.02
2018,4,7,13,45,479.0,302.5,4.2,16.4,681.5,529.46,414.04
2018,4,7,14,0,494.0,289.0,4.2,16.3,670.0,499.26,389.96
2018,4,7,14,15,622.5,230.5,4.2,16.05,691.0,482.57,375.72
2018,4,7,14,30,751.0,172.0,4.2,15.8,712.0,453.08,349.49
2018,4,7,14,45,775.0,155.0,4.2,15.55,686.5,407.1,309.3
2018,4,7,15,0,799.0,138.0,4.2,15.3,661.0,358.16,265.48
2018,4,7,15,15,759.0,139.5,4.2,15.3,609.5,304.23,218.36
2018,4,7,15,30,719.0,141.0,4.2,15.3,558.0,254.01,174.91
2018,4,7,15,45,685.5,136.5,4.1,14.7,507.0,204.02,133.61
2018,4,7,16,0,652.0,132.0,4.0,14.1,456.0,157.61,98.98
2018,4,7,16,15,639.5,121.0,3.85,13.75,410.5,110.73,70.19
2018,4,7,16,30,627.0,110.0,3.7,13.4,365.0,73.55,59.97
2018,4,7,16,45,575.0,101.5,3.6,13.0,310.5,70.45,57.51
2018,4,7,17,0,523.0,93.0,3.5,12.6,256.0,67.17,54.77
2018,4,7,17,15,470.0,83.5,3.1,12.05,209.5,61.04,49.37
2018,4,7,17,30,417.0,74.0,2.7,11.5,163.0,55.48,44.24
2018,4,7,17,45,316.5,60.5,2.3,10.95,117.0,46.39,35.66
2018,4,7,18,0,216.0,47.0,1.9,10.4,71.0,36.92,26.19
2018,4,7,18,15,120.5,28.5,1.8,10.05,40.5,23.26,5.0
2018,4,7,18,30,25.0,10.0,1.7,9.7,10.0,9.53,0.0
2018,4,7,18,45,12.5,5.0,1.55,9.3,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,8,5,45,49.5,10.5,1.5,7.3,13.0,30.78,0.0
2018,4,8,6,0,99.0,21.0,1.6,7.8,26.0,87.98,0.0
2018,4,8,6,15,218.0,36.5,1.95,8.35,64.0,185.21,143.89
2018,4,8,6,30,337.0,52.0,2.3,8.9,102.0,276.99,229.44
2018,4,8,6,45,436.5,61.5,2.65,9.5,153.5,361.66,304.52
2018,4,8,7,0,536.0,71.0,3.0,10.1,205.0,454.22,383.71
2018,4,8,7,15,595.5,77.5,3.1,10.4,258.5,522.42,440.34
2018,4,8,7,30,655.0,84.0,3.2,10.7,312.0,593.08,496.91
2018,4,8,7,45,697.0,88.5,3.3,11.05,366.0,650.3,539.95
2018,4,8,8,0,739.0,93.0,3.4,11.4,420.0,707.96,581.98
2018,4,8,8,15,767.0,97.0,3.4,11.8,471.5,749.69,610.41
2018,4,8,8,30,795.0,101.0,3.4,12.2,523.0,794.75,640.85
2018,4,8,8,45,816.0,104.0,3.35,12.6,570.5,831.19,664.11
2018,4,8,9,0,837.0,107.0,3.3,13.0,618.0,865.53,685.56
2018,4,8,9,15,855.0,108.5,3.3,13.35,661.5,893.16,702.41
2018,4,8,9,30,873.0,110.0,3.3,13.7,705.0,918.13,717.34
2018,4,8,9,45,887.5,111.0,3.3,14.05,743.0,929.38,722.61
2018,4,8,10,0,902.0,112.0,3.3,14.4,781.0,944.93,731.12
2018,4,8,10,15,908.5,114.0,3.3,14.7,810.5,951.14,733.3
2018,4,8,10,30,915.0,116.0,3.3,15.0,840.0,954.03,733.41
2018,4,8,10,45,918.5,118.5,3.3,15.25,862.0,951.38,730.02
2018,4,8,11,0,922.0,121.0,3.3,15.5,884.0,945.37,724.5
2018,4,8,11,15,925.0,122.0,3.35,15.7,899.0,934.07,715.99
2018,4,8,11,30,928.0,123.0,3.4,15.9,914.0,919.52,705.38
2018,4,8,11,45,928.5,124.0,3.4,16.1,920.5,899.68,690.89
2018,4,8,12,0,929.0,125.0,3.4,16.3,927.0,876.83,674.42
2018,4,8,12,15,929.5,124.0,3.4,16.4,925.5,849.19,654.91
2018,4,8,12,30,930.0,123.0,3.4,16.5,924.0,818.8,633.48
2018,4,8,12,45,929.0,122.0,3.35,16.65,914.5,784.7,609.0
2018,4,8,13,0,928.0,121.0,3.3,16.8,905.0,748.2,581.8
2018,4,8,13,15,923.0,120.5,3.3,16.8,887.0,707.3,550.75
2018,4,8,13,30,918.0,120.0,3.3,16.8,869.0,664.6,517.72
2018,4,8,13,45,911.0,119.0,3.25,16.85,843.5,618.74,481.33
2018,4,8,14,0,904.0,118.0,3.2,16.9,818.0,571.63,443.15
2018,4,8,14,15,894.0,116.0,3.15,16.85,785.0,521.25,401.71
2018,4,8,14,30,884.0,114.0,3.1,16.8,752.0,470.33,358.79
2018,4,8,14,45,871.0,112.0,3.1,16.7,713.0,413.03,310.1
2018,4,8,15,0,858.0,110.0,3.1,16.6,674.0,360.47,263.97
2018,4,8,15,15,840.5,107.5,3.1,16.6,629.5,306.84,216.44
2018,4,8,15,30,823.0,105.0,3.1,16.6,585.0,254.44,170.2
2018,4,8,15,45,798.5,101.5,3.1,16.2,535.0,201.6,125.85
2018,4,8,16,0,774.0,98.0,3.1,15.8,485.0,151.22,87.66
2018,4,8,16,15,739.0,94.0,3.0,15.4,432.0,96.55,54.3
2018,4,8,16,30,704.0,90.0,2.9,15.0,379.0,58.06,45.93
2018,4,8,16,45,656.0,85.5,2.8,14.6,325.5,57.45,45.63
2018,4,8,17,0,608.0,81.0,2.7,14.2,272.0,56.87,45.28
2018,4,8,17,15,538.5,73.0,2.45,13.4,219.0,53.27,42.19
2018,4,8,17,30,469.0,65.0,2.2,12.6,166.0,49.54,38.78
2018,4,8,17,45,363.5,54.5,1.95,11.8,119.5,41.57,31.32
2018,4,8,18,0,258.0,44.0,1.7,11.0,73.0,34.39,24.08
2018,4,8,18,15,148.0,26.5,1.65,10.6,41.5,21.05,5.63
2018,4,8,18,30,38.0,9.0,1.6,10.2,10.0,8.58,0.0
2018,4,8,18,45,19.0,4.5,1.55,9.8,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,9,5,45,10.5,9.5,0.85,8.4,10.0,13.5,0.0
2018,4,9,6,0,21.0,19.0,0.8,8.8,20.0,36.11,0.0
2018,4,9,6,15,51.5,37.0,1.0,9.5,44.0,80.21,60.11
2018,4,9,6,30,82.0,55.0,1.2,10.2,68.0,119.04,96.14
2018,4,9,6,45,100.0,76.5,1.35,10.9,98.0,157.68,130.36
2018,4,9,7,0,118.0,98.0,1.5,11.6,128.0,196.78,164.07
2018,4,9,7,15,115.0,119.5,1.55,12.05,154.5,222.24,185.14
2018,4,9,7,30,112.0,141.0,1.6,12.5,181.0,246.83,204.75
2018,4,9,7,45,152.5,161.5,1.7,12.95,224.5,301.93,249.74
2018,4,9,8,0,193.0,182.0,1.8,13.4,268.0,358.97,295.04
2018,4,9,8,15,180.0,208.0,1.8,13.9,295.5,381.07,310.12
2018,4,9,8,30,167.0,234.0,1.8,14.4,323.0,401.44,323.7
2018,4,9,8,45,261.0,244.0,1.75,14.95,397.5,505.92,403.89
2018,4,9,9,0,355.0,254.0,1.7,15.5,472.0,599.98,472.94
2018,4,9,9,15,452.0,240.5,1.7,16.1,537.5,685.16,533.75
2018,4,9,9,30,549.0,227.0,1.7,16.7,603.0,758.9,584.93
2018,4,9,9,45,647.0,203.5,1.7,17.25,669.0,827.52,631.51
2018,4,9,10,0,745.0,180.0,1.7,17.8,735.0,890.61,671.28
2018,4,9,10,15,712.5,203.0,1.65,18.3,750.5,882.27,662.04
2018,4,9,10,30,680.0,226.0,1.6,18.8,766.0,870.41,651.21
2018,4,9,10,45,786.0,181.5,1.55,19.25,822.5,910.77,675.91
2018,4,9,11,0,892.0,137.0,1.5,19.7,879.0,937.23,690.31
2018,4,9,11,15,900.0,136.0,1.45,20.05,895.5,928.45,682.13
2018,4,9,11,30,908.0,135.0,1.4,20.4,912.0,916.4,672.4
2018,4,9,11,45,911.0,133.5,1.35,20.75,918.0,896.44,657.7
2018,4,9,12,0,914.0,132.0,1.3,21.1,924.0,873.5,641.26
2018,4,9,12,15,918.5,129.0,1.3,21.4,923.5,847.41,623.66
2018,4,9,12,30,923.0,126.0,1.3,21.7,923.0,818.45,604.2
2018,4,9,12,45,919.5,125.5,1.25,22.0,912.5,783.17,579.95
2018,4,9,13,0,916.0,125.0,1.2,22.3,902.0,745.68,553.27
2018,4,9,13,15,887.5,134.5,1.15,22.55,875.0,698.7,518.87
2018,4,9,13,30,859.0,144.0,1.1,22.8,848.0,650.69,483.35
2018,4,9,13,45,660.5,225.0,1.05,23.05,756.5,567.21,421.01
2018,4,9,14,0,462.0,306.0,1.0,23.3,665.0,499.05,369.73
2018,4,9,14,15,471.5,288.0,0.9,23.35,641.5,462.12,341.75
2018,4,9,14,30,481.0,270.0,0.8,23.4,618.0,423.99,311.96
2018,4,9,14,45,427.5,271.0,0.7,23.5,568.5,376.36,275.31
2018,4,9,15,0,374.0,272.0,0.6,23.6,519.0,339.08,246.41
2018,4,9,15,15,380.5,250.0,0.6,23.6,487.0,300.36,215.65
2018,4,9,15,30,387.0,228.0,0.6,23.6,455.0,261.1,184.19
2018,4,9,15,45,379.5,208.5,0.7,23.4,415.5,220.88,153.24
2018,4,9,16,0,372.0,189.0,0.8,23.2,376.0,181.66,124.51
2018,4,9,16,15,354.5,168.5,0.8,22.5,331.5,142.32,99.46
2018,4,9,16,30,337.0,148.0,0.8,21.8,287.0,107.71,86.74
2018,4,9,16,45,370.0,122.5,0.85,21.15,256.0,84.82,67.84
2018,4,9,17,0,403.0,97.0,0.9,20.5,225.0,68.7,54.31
2018,4,9,17,15,357.0,82.0,0.95,19.45,180.0,59.41,46.49
2018,4,9,17,30,311.0,67.0,1.0,18.4,135.0,49.63,37.96
2018,4,9,17,45,224.0,52.5,1.05,17.4,94.5,39.69,29.0
2018,4,9,18,0,137.0,38.0,1.1,16.4,54.0,31.05,20.79
2018,4,9,18,15,87.0,23.5,1.1,15.85,32.0,19.51,5.79
2018,4,9,18,30,37.0,9.0,1.1,15.3,10.0,8.58,0.0
2018,4,9,18,45,18.5,4.5,1.1,14.75,5.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,10,5,45,4.0,5.0,1.35,10.85,5.0,6.47,0.0
2018,4,10,6,0,8.0,10.0,1.4,11.1,10.0,13.16,0.0
2018,4,10,6,15,4.0,21.5,1.55,11.5,21.5,22.02,12.45
2018,4,10,6,30,0.0,33.0,1.7,11.9,33.0,30.65,20.41
2018,4,10,6,45,0.0,48.0,1.9,12.35,48.0,44.96,32.96
2018,4,10,7,0,0.0,63.0,2.1,12.8,63.0,59.9,45.88
2018,4,10,7,15,11.5,88.0,2.2,13.2,92.0,93.71,74.95
2018,4,10,7,30,23.0,113.0,2.3,13.6,121.0,135.83,110.47
2018,4,10,7,45,48.0,137.0,2.35,14.0,157.5,181.06,148.28
2018,4,10,8,0,73.0,161.0,2.4,14.4,194.0,227.35,186.19
2018,4,10,8,15,159.5,194.0,2.5,14.65,277.0,347.63,284.32
2018,4,10,8,30,246.0,227.0,2.6,14.9,360.0,472.53,382.16
2018,4,10,8,45,213.5,250.5,2.7,15.15,373.0,460.05,369.73
2018,4,10,9,0,181.0,274.0,2.8,15.4,386.0,458.54,366.29
2018,4,10,9,15,212.0,295.0,2.8,15.6,434.5,508.45,403.72
2018,4,10,9,30,243.0,316.0,2.8,15.8,483.0,558.02,439.98
2018,4,10,9,45,222.5,338.5,2.85,16.0,497.5,561.89,440.56
2018,4,10,10,0,202.0,361.0,2.9,16.2,512.0,564.22,440.36
2018,4,10,10,15,182.0,370.5,2.9,16.35,510.5,551.74,429.47
2018,4,10,10,30,162.0,380.0,2.9,16.5,509.0,538.53,418.21
2018,4,10,10,45,106.0,371.5,2.85,16.65,457.0,473.78,367.67
2018,4,10,11,0,50.0,363.0,2.8,16.8,405.0,401.11,310.97
2018,4,10,11,15,60.5,376.0,2.75,16.75,427.5,419.5,325.14
2018,4,10,11,30,71.0,389.0,2.7,16.7,450.0,437.03,338.2
2018,4,10,11,45,59.5,375.5,2.65,16.65,427.0,409.5,316.96
2018,4,10,12,0,48.0,362.0,2.6,16.6,404.0,382.72,296.46
2018,4,10,12,15,65.5,386.0,2.65,16.45,443.0,414.71,321.24
2018,4,10,12,30,83.0,410.0,2.7,16.3,482.0,444.73,344.1
2018,4,10,12,45,120.0,418.5,2.7,16.2,521.5,473.11,366.02
2018,4,10,13,0,157.0,427.0,2.7,16.1,561.0,496.46,383.94
2018,4,10,13,15,114.5,370.5,2.7,15.9,467.0,408.89,318.04
2018,4,10,13,30,72.0,314.0,2.7,15.7,373.0,327.61,256.14
2018,4,10,13,45,41.5,265.0,2.75,15.55,299.0,262.55,205.85
2018,4,10,14,0,11.0,216.0,2.8,15.4,225.0,203.77,159.72
2018,4,10,14,15,22.0,250.0,2.8,15.2,266.5,237.4,186.81
2018,4,10,14,30,33.0,284.0,2.8,15.0,308.0,262.12,206.43
2018,4,10,14,45,48.0,287.0,2.85,14.8,320.0,265.39,209.09
2018,4,10,15,0,63.0,290.0,2.9,14.6,332.0,266.43,209.84
2018,4,10,15,15,54.5,263.0,2.9,14.6,297.5,236.71,186.48
2018,4,10,15,30,46.0,236.0,2.9,14.6,263.0,208.27,164.19
2018,4,10,15,45,26.5,197.5,3.0,14.25,213.0,171.0,135.37
2018,4,10,16,0,7.0,159.0,3.1,13.9,163.0,142.04,113.15
2018,4,10,16,15,3.5,125.5,3.1,13.65,127.5,113.04,89.78
2018,4,10,16,30,0.0,92.0,3.1,13.4,92.0,84.36,69.46
2018,4,10,16,45,0.0,57.5,3.1,13.2,57.5,53.46,42.3
2018,4,10,17,0,0.0,23.0,3.1,13.0,23.0,21.33,13.6
2018,4,10,17,15,3.0,19.5,2.9,12.6,20.0,18.08,10.7
2018,4,10,17,30,6.0,16.0,2.7,12.2,17.0,15.04,7.92
2018,4,10,17,45,11.5,28.5,2.45,11.75,30.0,26.83,18.31
2018,4,10,18,0,17.0,41.0,2.2,11.3,43.0,35.94,25.58
2018,4,10,18,15,22.5,25.0,2.05,10.85,26.5,22.24,8.76
2018,4,10,18,30,28.0,9.0,1.9,10.4,10.0,8.58,0.0
2018,4,10,18,45,14.0,4.5,1.75,9.95,5.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,11,5,45,46.0,11.5,1.55,7.95,14.5,30.74,0.0
2018,4,11,6,0,92.0,23.0,1.5,8.1,29.0,83.49,35.11
2018,4,11,6,15,155.0,39.5,1.65,8.5,60.5,146.04,116.09
2018,4,11,6,30,218.0,56.0,1.8,8.9,92.0,217.72,180.97
2018,4,11,6,45,232.0,72.0,2.0,9.25,122.5,241.07,203.55
2018,4,11,7,0,246.0,88.0,2.2,9.6,153.0,276.57,234.87
2018,4,11,7,15,243.0,113.0,2.2,9.9,189.0,312.82,264.84
2018,4,11,7,30,240.0,138.0,2.2,10.2,225.0,347.4,292.34
2018,4,11,7,45,239.5,159.0,2.2,10.5,257.0,377.32,315.34
2018,4,11,8,0,239.0,180.0,2.2,10.8,289.0,406.14,336.88
2018,4,11,8,15,283.5,198.0,2.1,11.05,341.5,466.86,383.95
2018,4,11,8,30,328.0,216.0,2.0,11.3,394.0,528.71,430.39
2018,4,11,8,45,341.0,236.5,1.9,11.55,435.5,567.06,457.03
2018,4,11,9,0,354.0,257.0,1.8,11.8,477.0,604.34,482.43
2018,4,11,9,15,305.0,285.0,1.9,12.15,483.5,593.62,471.24
2018,4,11,9,30,256.0,313.0,2.0,12.5,490.0,579.86,458.23
2018,4,11,9,45,230.5,331.5,2.1,12.8,497.0,561.85,443.24
2018,4,11,10,0,205.0,350.0,2.2,13.1,504.0,555.38,436.68
2018,4,11,10,15,324.0,337.0,2.4,13.25,591.5,657.32,514.95
2018,4,11,10,30,443.0,324.0,2.6,13.4,679.0,755.89,588.16
2018,4,11,10,45,435.0,336.5,2.8,13.5,693.0,753.07,585.09
2018,4,11,11,0,427.0,349.0,3.0,13.6,707.0,748.28,581.44
2018,4,11,11,15,435.0,354.5,3.15,13.55,724.5,748.92,582.25
2018,4,11,11,30,443.0,360.0,3.3,13.5,742.0,747.47,581.53
2018,4,11,11,45,414.0,374.5,3.5,13.45,733.5,721.32,562.22
2018,4,11,12,0,385.0,389.0,3.7,13.4,725.0,691.61,540.33
2018,4,11,12,15,387.5,386.0,3.85,13.35,723.5,674.53,528.24
2018,4,11,12,30,390.0,383.0,4.0,13.3,722.0,656.23,515.02
2018,4,11,12,45,349.5,390.0,4.1,13.25,691.5,614.56,483.2
2018,4,11,13,0,309.0,397.0,4.2,13.2,661.0,574.48,452.54
2018,4,11,13,15,258.0,397.5,4.25,13.1,615.0,523.95,413.58
2018,4,11,13,30,207.0,398.0,4.3,13.0,569.0,479.68,379.11
2018,4,11,13,45,134.0,370.0,4.35,12.9,479.5,401.16,317.97
2018,4,11,14,0,61.0,342.0,4.4,12.8,390.0,333.65,264.95
2018,4,11,14,15,221.0,317.0,4.35,12.6,480.0,373.01,296.57
2018,4,11,14,30,381.0,292.0,4.3,12.4,570.0,406.09,320.61
2018,4,11,14,45,389.5,274.5,4.25,12.25,546.0,372.23,291.76
2018,4,11,15,0,398.0,257.0,4.2,12.1,522.0,331.59,257.12
2018,4,11,15,15,243.0,256.0,4.2,12.1,414.5,269.38,209.34
2018,4,11,15,30,88.0,255.0,4.2,12.1,307.0,231.51,183.38
2018,4,11,15,45,193.5,228.5,4.15,11.9,330.5,213.98,164.78
2018,4,11,16,0,299.0,202.0,4.1,11.7,354.0,184.75,136.88
2018,4,11,16,15,271.5,184.5,4.05,11.55,311.5,150.51,113.26
2018,4,11,16,30,244.0,167.0,4.0,11.4,269.0,119.54,101.14
2018,4,11,16,45,141.0,126.0,3.95,11.25,183.0,99.83,84.04
2018,4,11,17,0,38.0,85.0,3.9,11.1,97.0,74.57,61.71
2018,4,11,17,15,28.5,49.5,3.75,10.85,57.5,45.62,35.73
2018,4,11,17,30,19.0,14.0,3.6,10.6,18.0,12.9,6.04
2018,4,11,17,45,58.0,26.0,3.5,10.35,34.0,21.56,13.72
2018,4,11,18,0,97.0,38.0,3.4,10.1,50.0,31.04,21.51
2018,4,11,18,15,55.0,24.5,3.55,9.9,30.5,21.26,9.03
2018,4,11,18,30,13.0,11.0,3.7,9.7,11.0,10.48,0.0
2018,4,11,18,45,6.5,5.5,3.9,9.45,5.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.95,8.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.35,6.7,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.65,4.05,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,4,12,5,15,2.5,1.0,1.6,4.3,1.0,0.0,0.0
2018,4,12,5,30,5.0,2.0,1.7,4.9,2.0,0.0,0.0
2018,4,12,5,45,89.5,15.5,1.75,5.45,21.5,53.57,0.0
2018,4,12,6,0,174.0,29.0,1.8,6.0,41.0,142.15,78.02
2018,4,12,6,15,296.0,41.5,2.15,6.55,82.5,234.13,190.5
2018,4,12,6,30,418.0,54.0,2.5,7.1,124.0,330.16,277.67
2018,4,12,6,45,498.0,62.5,2.8,7.65,175.0,407.47,346.3
2018,4,12,7,0,578.0,71.0,3.1,8.2,226.0,489.69,416.54
2018,4,12,7,15,630.0,77.5,3.2,8.5,280.0,554.75,470.2
2018,4,12,7,30,682.0,84.0,3.3,8.8,334.0,621.75,523.04
2018,4,12,7,45,718.0,89.0,3.4,9.1,387.5,676.23,563.6
2018,4,12,8,0,754.0,94.0,3.5,9.4,441.0,730.74,603.22
2018,4,12,8,15,778.0,99.0,3.5,9.75,492.0,771.03,630.66
2018,4,12,8,30,802.0,104.0,3.5,10.1,543.0,814.23,659.86
2018,4,12,8,45,818.5,109.0,3.55,10.4,590.0,849.22,682.92
2018,4,12,9,0,835.0,114.0,3.6,10.7,637.0,881.9,704.15
2018,4,12,9,15,846.0,118.5,3.55,11.0,678.5,906.57,718.86
2018,4,12,9,30,857.0,123.0,3.5,11.3,720.0,928.38,731.51
2018,4,12,9,45,825.5,139.0,3.5,11.55,738.0,921.01,723.92
2018,4,12,10,0,794.0,155.0,3.5,11.8,756.0,909.65,713.94
2018,4,12,10,15,551.0,246.5,3.5,12.0,671.0,781.44,617.48
2018,4,12,10,30,308.0,338.0,3.5,12.2,586.0,638.76,504.92
2018,4,12,10,45,267.5,368.5,3.45,12.4,588.0,626.78,494.07
2018,4,12,11,0,227.0,399.0,3.4,12.6,590.0,604.78,475.26
2018,4,12,11,15,228.0,394.5,3.45,12.7,589.0,593.32,466.5
2018,4,12,11,30,229.0,390.0,3.5,12.8,588.0,587.63,461.89
2018,4,12,11,45,167.5,392.0,3.55,12.9,537.5,522.1,410.8
2018,4,12,12,0,106.0,394.0,3.6,13.0,487.0,465.1,365.86
2018,4,12,12,15,98.0,387.0,3.7,13.05,473.0,441.58,347.96
2018,4,12,12,30,90.0,380.0,3.8,13.1,459.0,422.77,333.43
2018,4,12,12,45,182.5,386.5,3.9,13.1,544.0,490.45,387.43
2018,4,12,13,0,275.0,393.0,4.0,13.1,629.0,548.1,432.39
2018,4,12,13,15,381.5,354.0,4.1,13.05,674.0,567.59,448.67
2018,4,12,13,30,488.0,315.0,4.2,13.0,719.0,576.78,456.72
2018,4,12,13,45,395.5,336.5,4.25,12.95,657.5,518.73,410.52
2018,4,12,14,0,303.0,358.0,4.3,12.9,596.0,465.11,367.95
2018,4,12,14,15,402.5,311.0,4.3,12.75,614.0,455.41,360.0
2018,4,12,14,30,502.0,264.0,4.3,12.6,632.0,431.57,339.39
2018,4,12,14,45,392.0,276.0,4.3,12.45,554.0,375.33,294.01
2018,4,12,15,0,282.0,288.0,4.3,12.3,476.0,324.03,253.49
2018,4,12,15,15,492.0,218.0,4.3,12.3,520.5,303.36,229.28
2018,4,12,15,30,702.0,148.0,4.3,12.3,565.0,264.86,187.31
2018,4,12,15,45,708.5,135.5,4.2,11.95,526.5,215.87,144.05
2018,4,12,16,0,715.0,123.0,4.1,11.6,488.0,166.2,103.36
2018,4,12,16,15,683.0,115.0,3.95,11.3,434.5,117.17,71.5
2018,4,12,16,30,651.0,107.0,3.8,11.0,381.0,71.85,58.95
2018,4,12,16,45,608.5,101.0,3.7,10.75,330.0,68.96,56.65
2018,4,12,17,0,566.0,95.0,3.6,10.5,279.0,67.82,55.8
2018,4,12,17,15,503.0,85.0,3.25,9.95,227.0,63.01,51.59
2018,4,12,17,30,440.0,75.0,2.9,9.4,175.0,55.78,44.99
2018,4,12,17,45,348.0,62.5,2.5,8.85,128.5,47.55,37.2
2018,4,12,18,0,256.0,50.0,2.1,8.3,82.0,38.97,28.73
2018,4,12,18,15,150.5,32.0,2.0,7.95,48.5,25.38,12.86
2018,4,12,18,30,45.0,14.0,1.9,7.6,15.0,13.34,0.0
2018,4,12,18,45,22.5,7.0,1.8,7.25,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,4,13,5,15,3.0,1.0,1.3,3.5,1.0,0.0,0.0
2018,4,13,5,30,6.0,2.0,1.4,4.2,2.0,0.0,0.0
2018,4,13,5,45,73.0,16.0,1.5,4.85,21.0,47.15,0.0
2018,4,13,6,0,140.0,30.0,1.6,5.5,40.0,129.18,79.63
2018,4,13,6,15,272.0,43.0,1.8,6.2,83.0,224.13,183.31
2018,4,13,6,30,404.0,56.0,2.0,6.9,126.0,325.83,274.17
2018,4,13,6,45,485.0,64.5,2.25,7.65,177.0,403.52,342.31
2018,4,13,7,0,566.0,73.0,2.5,8.4,228.0,486.18,412.02
2018,4,13,7,15,620.0,79.5,2.75,9.1,282.0,552.35,465.89
2018,4,13,7,30,674.0,86.0,3.0,9.8,336.0,620.59,519.1
2018,4,13,7,45,712.0,91.0,3.3,10.5,390.0,676.42,560.36
2018,4,13,8,0,750.0,96.0,3.6,11.2,444.0,732.4,600.77
2018,4,13,8,15,776.5,99.5,3.6,11.7,495.0,772.8,627.77
2018,4,13,8,30,803.0,103.0,3.6,12.2,546.0,816.35,656.67
2018,4,13,8,45,822.5,106.0,3.65,12.7,593.0,851.64,679.28
2018,4,13,9,0,842.0,109.0,3.7,13.2,640.0,884.76,700.12
2018,4,13,9,15,859.5,111.0,3.65,13.6,683.5,912.51,716.64
2018,4,13,9,30,877.0,113.0,3.6,14.0,727.0,937.58,731.17
2018,4,13,9,45,892.0,112.5,3.55,14.4,764.5,947.34,734.92
2018,4,13,10,0,907.0,112.0,3.5,14.8,802.0,961.63,742.06
2018,4,13,10,15,914.5,113.5,3.5,15.1,831.5,968.03,744.39
2018,4,13,10,30,922.0,115.0,3.5,15.4,861.0,971.11,744.64
2018,4,13,10,45,926.0,116.5,3.5,15.75,882.5,967.64,740.41
2018,4,13,11,0,930.0,118.0,3.5,16.1,904.0,960.82,734.09
2018,4,13,11,15,931.0,119.5,3.45,16.35,917.5,948.02,723.76
2018,4,13,11,30,932.0,121.0,3.4,16.6,931.0,932.0,711.42
2018,4,13,11,45,931.5,122.5,3.4,16.8,936.5,911.59,696.64
2018,4,13,12,0,931.0,124.0,3.4,17.0,942.0,888.19,679.91
2018,4,13,12,15,923.5,127.5,3.4,17.2,938.0,858.25,658.67
2018,4,13,12,30,916.0,131.0,3.4,17.4,934.0,825.92,635.78
2018,4,13,12,45,895.0,140.5,3.35,17.55,918.0,786.88,607.96
2018,4,13,13,0,874.0,150.0,3.3,17.7,902.0,747.6,578.41
2018,4,13,13,15,891.0,138.0,3.25,17.8,891.0,711.88,551.44
2018,4,13,13,30,908.0,126.0,3.2,17.9,880.0,673.94,522.17
2018,4,13,13,45,893.5,128.5,3.15,17.95,852.0,627.09,485.38
2018,4,13,14,0,879.0,131.0,3.1,18.0,824.0,576.87,445.41
2018,4,13,14,15,878.0,125.0,3.05,17.95,794.0,527.73,405.49
2018,4,13,14,30,877.0,119.0,3.0,17.9,764.0,477.4,363.52
2018,4,13,14,45,863.5,117.0,2.95,17.9,724.5,424.65,318.58
2018,4,13,15,0,850.0,115.0,2.9,17.9,685.0,372.28,272.98
2018,4,13,15,15,826.5,113.0,2.9,17.9,637.5,317.75,225.41
2018,4,13,15,30,803.0,111.0,2.9,17.9,590.0,265.13,179.47
2018,4,13,15,45,788.0,106.5,2.65,17.55,544.5,214.06,135.87
2018,4,13,16,0,773.0,102.0,2.4,17.2,499.0,164.44,96.85
2018,4,13,16,15,738.0,97.0,2.15,16.75,444.5,108.72,60.46
2018,4,13,16,30,703.0,92.0,1.9,16.3,390.0,62.65,49.64
2018,4,13,16,45,671.0,85.0,1.65,15.85,339.0,56.23,44.29
2018,4,13,17,0,639.0,78.0,1.4,15.4,288.0,53.6,42.16
2018,4,13,17,15,565.0,70.5,1.35,14.5,232.0,50.26,39.36
2018,4,13,17,30,491.0,63.0,1.3,13.6,176.0,46.77,36.26
2018,4,13,17,45,411.0,52.5,1.2,12.7,130.5,40.38,30.34
2018,4,13,18,0,331.0,42.0,1.1,11.8,85.0,33.67,23.81
2018,4,13,18,15,211.5,28.5,1.1,11.35,51.5,22.46,11.14
2018,4,13,18,30,92.0,15.0,1.1,10.9,18.0,14.3,0.0
2018,4,13,18,45,46.0,7.5,1.1,10.4,9.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,14,5,15,6.0,1.0,1.1,7.0,1.0,0.0,0.0
2018,4,14,5,30,12.0,2.0,1.1,7.6,2.0,0.0,0.0
2018,4,14,5,45,121.0,16.0,1.05,8.2,25.0,68.54,0.0
2018,4,14,6,0,230.0,30.0,1.0,8.8,48.0,174.75,116.22
2018,4,14,6,15,345.0,41.0,1.15,9.5,91.0,261.13,211.35
2018,4,14,6,30,460.0,52.0,1.3,10.2,134.0,355.77,294.49
2018,4,14,6,45,533.0,60.0,1.4,10.9,185.0,429.9,357.75
2018,4,14,7,0,606.0,68.0,1.5,11.6,236.0,508.57,421.86
