Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,7,15,654.5,73.5,1.45,12.25,289.5,571.09,469.83
2018,4,14,7,30,703.0,79.0,1.4,12.9,343.0,635.31,515.81
2018,4,14,7,45,736.5,83.5,1.3,13.5,396.0,688.01,550.66
2018,4,14,8,0,770.0,88.0,1.2,14.1,449.0,736.97,581.43
2018,4,14,8,15,795.0,91.5,1.1,14.8,499.5,781.08,607.39
2018,4,14,8,30,820.0,95.0,1.0,15.5,550.0,823.79,631.45
2018,4,14,8,45,839.0,98.0,0.9,16.15,597.5,858.99,649.72
2018,4,14,9,0,858.0,101.0,0.8,16.8,645.0,891.99,666.02
2018,4,14,9,15,874.0,102.0,0.75,17.4,687.5,910.13,673.29
2018,4,14,9,30,890.0,103.0,0.7,18.0,730.0,933.05,683.78
2018,4,14,9,45,903.5,102.5,0.7,18.6,766.5,949.15,690.79
2018,4,14,10,0,917.0,102.0,0.7,19.2,803.0,962.23,696.04
2018,4,14,10,15,925.5,103.0,0.7,19.55,833.0,969.14,698.19
2018,4,14,10,30,934.0,104.0,0.7,19.9,863.0,972.72,698.47
2018,4,14,10,45,940.0,104.5,0.75,20.2,885.5,970.09,696.26
2018,4,14,11,0,946.0,105.0,0.8,20.5,908.0,964.07,692.12
2018,4,14,11,15,949.0,106.0,0.85,20.65,922.5,952.49,685.04
2018,4,14,11,30,952.0,107.0,0.9,20.8,937.0,937.61,675.99
2018,4,14,11,45,953.5,107.5,0.95,21.0,943.5,917.7,663.7
2018,4,14,12,0,955.0,108.0,1.0,21.2,950.0,894.69,649.47
2018,4,14,12,15,954.0,108.0,1.15,21.3,948.0,866.22,633.41
2018,4,14,12,30,953.0,108.0,1.3,21.4,946.0,835.01,615.17
2018,4,14,12,45,950.0,108.0,1.4,21.45,935.5,799.73,593.33
2018,4,14,13,0,947.0,108.0,1.5,21.5,925.0,762.14,569.58
2018,4,14,13,15,942.5,107.0,1.6,21.5,906.5,720.51,541.0
2018,4,14,13,30,938.0,106.0,1.7,21.5,888.0,677.03,510.06
2018,4,14,13,45,932.0,105.0,1.8,21.45,862.5,631.04,476.4
2018,4,14,14,0,926.0,104.0,1.9,21.4,837.0,583.7,440.61
2018,4,14,14,15,917.5,102.5,2.0,21.2,804.5,533.59,401.8
2018,4,14,14,30,909.0,101.0,2.1,21.0,772.0,482.79,361.07
2018,4,14,14,45,897.5,99.5,2.15,20.85,733.0,430.35,317.59
2018,4,14,15,0,886.0,98.0,2.2,20.7,694.0,377.95,272.93
2018,4,14,15,15,871.0,95.0,2.2,20.7,649.5,323.63,225.84
2018,4,14,15,30,856.0,92.0,2.2,20.7,605.0,263.66,174.3
2018,4,14,15,45,835.0,89.5,2.35,20.0,556.0,210.4,129.74
2018,4,14,16,0,814.0,87.0,2.5,19.3,507.0,159.17,89.93
2018,4,14,16,15,784.5,83.0,2.5,18.65,454.0,108.43,57.61
2018,4,14,16,30,755.0,79.0,2.5,18.0,401.0,61.04,47.89
2018,4,14,16,45,714.5,75.5,2.5,17.35,348.0,49.08,37.73
2018,4,14,17,0,674.0,72.0,2.5,16.7,295.0,48.8,37.68
2018,4,14,17,15,603.5,65.5,2.35,15.8,239.0,46.04,35.4
2018,4,14,17,30,533.0,59.0,2.2,14.9,183.0,43.18,32.88
2018,4,14,17,45,397.5,52.5,2.0,14.0,131.5,40.18,30.0
2018,4,14,18,0,262.0,46.0,1.8,13.1,80.0,35.54,25.33
2018,4,14,18,15,145.0,29.0,1.75,12.7,46.5,22.76,11.76
2018,4,14,18,30,28.0,12.0,1.7,12.3,13.0,11.44,0.0
2018,4,14,18,45,14.0,6.0,1.65,11.85,6.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,15,5,15,2.5,1.0,1.55,8.5,1.0,0.0,0.0
2018,4,15,5,30,5.0,2.0,1.7,8.7,2.0,0.0,0.0
2018,4,15,5,45,26.0,15.0,1.85,8.95,17.0,25.84,0.0
2018,4,15,6,0,47.0,28.0,2.0,9.2,32.0,64.32,41.98
2018,4,15,6,15,145.0,46.5,2.25,9.65,70.5,151.04,122.14
2018,4,15,6,30,243.0,65.0,2.5,10.1,109.0,246.09,205.61
2018,4,15,6,45,423.0,68.0,2.7,10.55,175.0,368.84,311.72
2018,4,15,7,0,603.0,71.0,2.9,11.0,241.0,512.23,430.95
2018,4,15,7,15,638.5,78.5,2.95,11.5,291.5,568.18,475.12
2018,4,15,7,30,674.0,86.0,3.0,12.0,342.0,624.89,517.95
2018,4,15,7,45,529.5,125.5,3.05,12.55,344.5,575.52,475.56
2018,4,15,8,0,385.0,165.0,3.1,13.1,347.0,520.59,427.89
2018,4,15,8,15,360.5,193.5,3.2,13.5,378.5,527.64,431.39
2018,4,15,8,30,336.0,222.0,3.3,13.9,410.0,545.7,442.59
2018,4,15,8,45,588.5,166.5,3.4,14.3,529.0,725.86,583.0
2018,4,15,9,0,841.0,111.0,3.5,14.7,648.0,890.84,700.07
2018,4,15,9,15,862.5,110.5,3.6,15.0,692.0,919.29,717.0
2018,4,15,9,30,884.0,110.0,3.7,15.3,736.0,937.69,727.94
2018,4,15,9,45,838.5,135.0,3.8,15.6,752.5,935.06,724.29
2018,4,15,10,0,793.0,160.0,3.9,15.9,769.0,920.03,712.27
2018,4,15,10,15,838.0,146.5,4.0,16.0,811.0,944.45,728.72
2018,4,15,10,30,883.0,133.0,4.1,16.1,853.0,958.36,737.59
2018,4,15,10,45,906.0,125.5,4.2,16.25,881.0,962.97,740.03
2018,4,15,11,0,929.0,118.0,4.3,16.4,909.0,964.18,740.24
2018,4,15,11,15,932.5,118.5,4.4,16.4,923.5,952.53,732.47
2018,4,15,11,30,936.0,119.0,4.5,16.4,938.0,937.64,722.57
2018,4,15,11,45,937.5,118.5,4.55,16.45,943.5,916.88,708.08
2018,4,15,12,0,939.0,118.0,4.6,16.5,949.0,893.11,691.52
2018,4,15,12,15,938.0,118.0,4.7,16.4,946.5,864.9,672.52
2018,4,15,12,30,937.0,118.0,4.8,16.3,944.0,834.01,651.49
2018,4,15,12,45,934.5,116.5,4.9,16.25,933.0,798.12,626.52
2018,4,15,13,0,932.0,115.0,5.0,16.2,922.0,759.96,599.68
2018,4,15,13,15,925.5,115.0,5.05,16.0,902.5,718.38,568.14
2018,4,15,13,30,919.0,115.0,5.1,15.8,883.0,675.14,534.61
2018,4,15,13,45,910.0,114.5,5.2,15.65,856.0,628.56,497.78
2018,4,15,14,0,901.0,114.0,5.3,15.5,829.0,580.94,459.15
2018,4,15,14,15,849.0,129.5,5.3,15.2,782.0,521.44,410.31
2018,4,15,14,30,797.0,145.0,5.3,14.9,735.0,468.57,365.8
2018,4,15,14,45,630.5,162.0,5.35,14.65,614.0,371.64,287.7
2018,4,15,15,0,464.0,179.0,5.4,14.4,493.0,296.4,227.31
2018,4,15,15,15,232.5,147.0,5.4,14.4,304.5,185.49,141.13
2018,4,15,15,30,1.0,115.0,5.4,14.4,116.0,106.44,83.25
2018,4,15,15,45,0.5,91.5,5.35,13.45,92.0,85.29,66.24
2018,4,15,16,0,0.0,68.0,5.3,12.5,68.0,63.29,48.18
2018,4,15,16,15,9.0,78.5,5.2,12.05,82.5,73.7,56.97
2018,4,15,16,30,18.0,89.0,5.1,11.6,97.0,79.2,62.12
2018,4,15,16,45,16.0,71.5,5.0,11.15,78.0,64.53,52.55
2018,4,15,17,0,14.0,54.0,4.9,10.7,59.0,49.73,39.44
2018,4,15,17,15,31.5,52.5,4.6,10.3,61.0,48.23,38.18
2018,4,15,17,30,49.0,51.0,4.3,9.9,63.0,44.04,34.34
2018,4,15,17,45,33.5,39.5,4.05,9.5,46.5,36.36,27.15
2018,4,15,18,0,18.0,28.0,3.8,9.1,30.0,26.07,17.45
2018,4,15,18,15,12.0,18.0,3.65,8.9,19.0,16.93,7.78
2018,4,15,18,30,6.0,8.0,3.5,8.7,8.0,7.63,0.0
2018,4,15,18,45,3.0,4.0,3.35,8.5,4.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,16,5,15,2.5,1.0,1.15,6.55,1.0,0.0,0.0
2018,4,16,5,30,5.0,2.0,1.2,6.9,2.0,0.0,0.0
2018,4,16,5,45,2.5,8.0,1.3,7.2,8.0,8.74,0.0
2018,4,16,6,0,0.0,14.0,1.4,7.5,14.0,12.97,4.34
2018,4,16,6,15,41.0,26.0,1.55,7.7,33.5,53.33,40.39
2018,4,16,6,30,82.0,38.0,1.7,7.9,53.0,101.04,83.18
2018,4,16,6,45,91.0,58.0,1.85,8.1,80.0,124.94,104.85
2018,4,16,7,0,100.0,78.0,2.0,8.3,107.0,157.3,133.18
2018,4,16,7,15,80.0,65.5,2.2,8.45,91.5,129.32,108.97
2018,4,16,7,30,60.0,53.0,2.4,8.6,76.0,101.92,84.88
2018,4,16,7,45,79.0,101.5,2.55,8.7,136.5,173.31,145.94
2018,4,16,8,0,98.0,150.0,2.7,8.8,197.0,245.98,206.39
2018,4,16,8,15,80.0,174.0,2.9,8.95,215.0,247.01,205.7
2018,4,16,8,30,62.0,198.0,3.1,9.1,233.0,258.27,213.5
2018,4,16,8,45,32.5,175.0,3.25,9.2,193.5,205.96,168.86
2018,4,16,9,0,3.0,152.0,3.4,9.3,154.0,147.24,118.69
2018,4,16,9,15,1.5,119.5,3.5,9.35,120.5,113.64,90.45
2018,4,16,9,30,0.0,87.0,3.6,9.4,87.0,81.15,63.03
2018,4,16,9,45,16.5,156.0,3.75,9.45,168.5,168.77,136.44
2018,4,16,10,0,33.0,225.0,3.9,9.5,250.0,253.9,206.0
2018,4,16,10,15,34.5,275.0,3.9,9.5,302.0,305.34,246.62
2018,4,16,10,30,36.0,325.0,3.9,9.5,354.0,356.04,286.17
2018,4,16,10,45,41.0,322.5,3.95,9.5,356.5,355.24,285.31
2018,4,16,11,0,46.0,320.0,4.0,9.5,359.0,354.38,284.64
2018,4,16,11,15,81.0,375.5,4.0,9.5,446.0,437.59,350.44
2018,4,16,11,30,116.0,431.0,4.0,9.5,533.0,524.65,417.46
2018,4,16,11,45,126.5,433.5,4.0,9.5,545.5,528.39,419.97
2018,4,16,12,0,137.0,436.0,4.0,9.5,558.0,531.13,422.12
2018,4,16,12,15,142.0,429.0,4.0,9.45,555.0,519.6,413.43
2018,4,16,12,30,147.0,422.0,4.0,9.4,552.0,507.57,404.39
2018,4,16,12,45,119.0,381.0,4.0,9.35,485.5,440.26,352.15
2018,4,16,13,0,91.0,340.0,4.0,9.3,419.0,375.67,301.54
2018,4,16,13,15,200.5,358.5,4.0,9.3,528.0,456.98,367.29
2018,4,16,13,30,310.0,377.0,4.0,9.3,637.0,525.29,420.68
2018,4,16,13,45,305.0,352.0,4.0,9.3,601.5,482.81,387.05
2018,4,16,14,0,300.0,327.0,4.0,9.3,566.0,440.88,353.86
2018,4,16,14,15,397.5,299.0,4.0,9.2,602.5,442.57,354.59
2018,4,16,14,30,495.0,271.0,4.0,9.1,639.0,438.77,349.37
2018,4,16,14,45,360.0,287.5,4.0,9.0,548.0,375.75,298.38
2018,4,16,15,0,225.0,304.0,4.0,8.9,457.0,326.74,259.89
2018,4,16,15,15,392.5,242.0,4.0,8.9,487.5,298.5,231.36
2018,4,16,15,30,560.0,180.0,4.0,8.9,518.0,265.45,195.94
2018,4,16,15,45,578.5,162.5,3.95,8.7,487.0,221.67,156.46
2018,4,16,16,0,597.0,145.0,3.9,8.5,456.0,176.52,117.9
2018,4,16,16,15,499.5,146.5,3.8,8.35,389.0,136.56,93.18
2018,4,16,16,30,402.0,148.0,3.7,8.2,322.0,105.85,81.5
2018,4,16,16,45,470.0,117.5,3.6,8.05,295.0,80.55,67.65
2018,4,16,17,0,538.0,87.0,3.5,7.9,268.0,60.08,49.31
2018,4,16,17,15,501.0,76.0,3.2,7.6,221.5,54.21,44.07
2018,4,16,17,30,464.0,65.0,2.9,7.3,175.0,47.93,38.28
2018,4,16,17,45,379.5,54.5,2.6,7.0,129.5,41.62,32.25
2018,4,16,18,0,295.0,44.0,2.3,6.7,84.0,33.83,24.63
2018,4,16,18,15,191.5,30.5,2.1,6.5,52.0,23.91,13.84
2018,4,16,18,30,88.0,17.0,1.9,6.3,20.0,16.2,0.0
2018,4,16,18,45,44.0,8.5,1.75,6.05,10.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.05,3.55,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,17,5,15,15.5,2.5,0.85,3.9,2.5,0.0,0.0
2018,4,17,5,30,31.0,5.0,0.8,4.3,5.0,4.77,0.0
2018,4,17,5,45,154.5,19.5,0.75,4.7,32.0,88.24,0.0
2018,4,17,6,0,278.0,34.0,0.7,5.1,59.0,206.62,156.41
2018,4,17,6,15,387.0,44.0,0.8,5.6,104.0,291.11,240.38
2018,4,17,6,30,496.0,54.0,0.9,6.1,149.0,384.14,321.98
2018,4,17,6,45,563.5,62.5,0.95,6.6,201.5,457.48,384.2
2018,4,17,7,0,631.0,71.0,1.0,7.1,254.0,534.91,446.83
2018,4,17,7,15,677.5,76.0,1.1,7.7,308.0,596.69,494.76
2018,4,17,7,30,724.0,81.0,1.2,8.3,362.0,659.92,540.78
2018,4,17,7,45,756.5,86.0,1.3,8.85,416.0,709.3,575.12
2018,4,17,8,0,789.0,91.0,1.4,9.4,470.0,762.72,611.68
2018,4,17,8,15,813.0,95.0,1.45,9.9,521.5,807.13,640.46
2018,4,17,8,30,837.0,99.0,1.5,10.4,573.0,850.02,667.72
2018,4,17,8,45,854.5,101.5,1.55,10.95,620.0,883.63,688.0
2018,4,17,9,0,872.0,104.0,1.6,11.5,667.0,914.91,706.57
2018,4,17,9,15,887.0,106.0,1.6,11.9,710.0,933.25,715.93
2018,4,17,9,30,902.0,108.0,1.6,12.3,753.0,956.4,728.73
2018,4,17,9,45,914.0,109.0,1.55,12.7,790.0,972.73,736.14
2018,4,17,10,0,926.0,110.0,1.5,13.1,827.0,985.93,741.57
2018,4,17,10,15,932.0,112.0,1.5,13.4,856.0,991.38,743.05
2018,4,17,10,30,938.0,114.0,1.5,13.7,885.0,993.44,742.55
2018,4,17,10,45,942.0,116.0,1.45,14.0,907.0,990.25,738.01
2018,4,17,11,0,946.0,118.0,1.4,14.3,929.0,983.64,731.45
2018,4,17,11,15,948.0,119.0,1.4,14.5,943.0,970.86,722.13
2018,4,17,11,30,950.0,120.0,1.4,14.7,957.0,954.82,710.86
2018,4,17,11,45,951.0,120.0,1.4,14.9,962.5,933.77,696.44
2018,4,17,12,0,952.0,120.0,1.4,15.1,968.0,909.68,680.12
2018,4,17,12,15,951.5,120.0,1.4,15.25,966.0,881.46,661.23
2018,4,17,12,30,951.0,120.0,1.4,15.4,964.0,850.51,640.51
2018,4,17,12,45,909.5,136.5,1.4,15.55,936.5,801.46,607.41
2018,4,17,13,0,868.0,153.0,1.4,15.7,909.0,753.4,573.63
2018,4,17,13,15,678.5,233.5,1.4,15.7,817.0,661.66,505.47
2018,4,17,13,30,489.0,314.0,1.4,15.7,725.0,581.68,445.07
2018,4,17,13,45,468.5,314.0,1.4,15.75,698.5,543.51,416.77
2018,4,17,14,0,448.0,314.0,1.4,15.8,672.0,506.32,388.38
2018,4,17,14,15,624.0,234.0,1.45,15.7,711.0,499.98,383.32
2018,4,17,14,30,800.0,154.0,1.5,15.6,750.0,481.09,366.23
2018,4,17,14,45,833.0,134.5,1.55,15.5,727.5,435.35,327.5
2018,4,17,15,0,866.0,115.0,1.6,15.4,705.0,385.66,284.23
2018,4,17,15,15,850.0,112.0,1.6,15.4,660.0,331.58,237.06
2018,4,17,15,30,834.0,109.0,1.6,15.4,615.0,278.61,190.53
2018,4,17,15,45,810.5,104.0,1.8,15.05,563.0,223.98,144.24
2018,4,17,16,0,787.0,99.0,2.0,14.7,511.0,171.71,102.51
2018,4,17,16,15,745.0,93.5,1.95,14.35,452.0,120.24,68.05
2018,4,17,16,30,703.0,88.0,1.9,14.0,393.0,67.52,42.9
2018,4,17,16,45,662.5,83.5,1.85,13.65,341.5,54.41,43.04
2018,4,17,17,0,622.0,79.0,1.8,13.3,290.0,53.68,42.58
2018,4,17,17,15,567.5,70.5,1.65,12.45,237.5,49.59,39.1
2018,4,17,17,30,513.0,62.0,1.5,11.6,185.0,45.24,35.24
2018,4,17,17,45,427.5,53.5,1.35,10.75,139.0,40.6,30.9
2018,4,17,18,0,342.0,45.0,1.2,9.9,93.0,35.81,26.12
2018,4,17,18,15,224.0,32.0,1.25,9.45,58.0,25.1,14.92
2018,4,17,18,30,106.0,19.0,1.3,9.0,23.0,18.11,0.0
2018,4,17,18,45,53.0,9.5,1.35,8.5,11.5,9.05,0.0
2018,4,17,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,0.9,6.05,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,0.9,6.3,1.0,0.95,0.0
2018,4,18,5,45,0.0,3.0,0.85,6.55,3.0,2.77,0.0
2018,4,18,6,0,0.0,5.0,0.8,6.8,5.0,4.62,0.0
2018,4,18,6,15,0.0,6.5,0.95,7.15,6.5,6.01,0.0
2018,4,18,6,30,0.0,8.0,1.1,7.5,8.0,7.4,0.83
2018,4,18,6,45,0.0,18.5,1.25,7.85,18.5,17.14,9.44
2018,4,18,7,0,0.0,29.0,1.4,8.2,29.0,26.9,18.02
2018,4,18,7,15,0.0,33.0,1.4,8.45,33.0,30.63,21.23
2018,4,18,7,30,0.0,37.0,1.4,8.7,37.0,34.36,24.39
2018,4,18,7,45,0.0,40.0,1.35,8.9,40.0,37.16,26.7
2018,4,18,8,0,0.0,43.0,1.3,9.1,43.0,39.96,28.99
2018,4,18,8,15,0.0,61.5,1.25,9.45,61.5,57.22,43.61
2018,4,18,8,30,0.0,80.0,1.2,9.8,80.0,74.52,58.03
2018,4,18,8,45,0.0,89.5,1.2,10.1,89.5,83.42,65.23
2018,4,18,9,0,0.0,99.0,1.2,10.4,99.0,92.48,72.51
2018,4,18,9,15,3.5,136.5,1.2,10.75,139.0,132.03,105.04
2018,4,18,9,30,7.0,174.0,1.2,11.1,179.0,171.89,137.13
2018,4,18,9,45,40.5,254.5,1.25,11.45,286.0,293.25,234.28
2018,4,18,10,0,74.0,335.0,1.3,11.8,393.0,407.72,321.81
2018,4,18,10,15,135.5,368.5,1.35,12.05,479.0,508.78,397.67
2018,4,18,10,30,197.0,402.0,1.4,12.3,565.0,596.04,461.35
2018,4,18,10,45,265.0,398.5,1.45,12.55,623.5,658.48,506.49
2018,4,18,11,0,333.0,395.0,1.5,12.8,682.0,708.2,542.22
2018,4,18,11,15,267.5,417.0,1.6,13.0,650.0,661.14,506.39
2018,4,18,11,30,202.0,439.0,1.7,13.2,618.0,608.16,466.9
2018,4,18,11,45,179.0,445.0,1.8,13.35,604.0,584.73,449.74
2018,4,18,12,0,156.0,451.0,1.9,13.5,590.0,561.53,432.38
2018,4,18,12,15,138.0,447.5,2.0,13.6,570.5,534.01,412.09
2018,4,18,12,30,120.0,444.0,2.1,13.7,551.0,507.21,392.21
2018,4,18,12,45,97.5,411.0,2.2,13.8,497.5,451.25,350.6
2018,4,18,13,0,75.0,378.0,2.3,13.9,444.0,398.85,311.19
2018,4,18,13,15,116.5,398.0,2.35,14.0,497.5,435.98,340.23
2018,4,18,13,30,158.0,418.0,2.4,14.1,551.0,469.16,365.35
2018,4,18,13,45,236.5,390.5,2.45,14.15,583.0,480.21,374.37
2018,4,18,14,0,315.0,363.0,2.5,14.2,615.0,479.77,374.17
2018,4,18,14,15,372.5,330.0,2.55,14.15,617.0,461.58,359.83
2018,4,18,14,30,430.0,297.0,2.6,14.1,619.0,433.14,336.78
2018,4,18,14,45,450.5,271.5,2.65,14.0,593.5,394.95,305.38
2018,4,18,15,0,471.0,246.0,2.7,13.9,568.0,354.74,271.42
2018,4,18,15,15,590.5,191.0,2.7,13.9,568.0,317.59,236.14
2018,4,18,15,30,710.0,136.0,2.7,13.9,568.0,267.56,188.41
2018,4,18,15,45,781.0,109.0,2.7,13.45,549.5,224.69,147.53
2018,4,18,16,0,852.0,82.0,2.7,13.0,531.0,168.55,97.8
2018,4,18,16,15,829.5,78.0,2.65,12.65,479.0,116.24,61.54
2018,4,18,16,30,807.0,74.0,2.6,12.3,427.0,66.5,39.49
2018,4,18,16,45,771.5,70.0,2.5,11.95,372.5,49.41,38.85
2018,4,18,17,0,736.0,66.0,2.4,11.6,318.0,48.3,38.03
2018,4,18,17,15,682.0,60.5,2.1,10.75,263.0,45.82,35.96
2018,4,18,17,30,628.0,55.0,1.8,9.9,208.0,39.44,30.24
2018,4,18,17,45,543.0,48.5,1.55,9.05,157.5,36.19,27.16
2018,4,18,18,0,458.0,42.0,1.3,8.2,107.0,32.91,23.78
2018,4,18,18,15,315.0,30.5,1.25,7.7,67.0,24.69,14.96
2018,4,18,18,30,172.0,19.0,1.2,7.2,27.0,15.95,0.0
2018,4,18,18,45,86.0,9.5,1.2,6.75,13.5,9.05,0.0
2018,4,18,19,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,19,5,15,34.0,4.5,1.4,4.8,4.5,0.0,0.0
2018,4,19,5,30,68.0,9.0,1.7,5.4,9.0,36.66,0.0
2018,4,19,5,45,214.0,20.5,1.95,6.0,38.5,138.13,0.0
2018,4,19,6,0,360.0,32.0,2.2,6.6,68.0,249.19,195.45
2018,4,19,6,15,460.0,40.5,2.35,7.2,114.5,330.2,274.86
2018,4,19,6,30,560.0,49.0,2.5,7.8,161.0,419.45,354.13
2018,4,19,6,45,620.0,55.5,2.65,8.4,213.0,488.19,413.59
2018,4,19,7,0,680.0,62.0,2.8,9.0,265.0,556.3,470.06
2018,4,19,7,15,720.0,67.0,2.9,9.65,319.0,615.84,515.81
2018,4,19,7,30,760.0,72.0,3.0,10.3,373.0,676.19,560.21
2018,4,19,7,45,788.0,76.5,3.1,10.95,426.0,727.0,595.93
2018,4,19,8,0,816.0,81.0,3.2,11.6,479.0,777.11,630.29
2018,4,19,8,15,837.5,84.0,3.3,12.05,529.5,818.93,658.26
2018,4,19,8,30,859.0,87.0,3.4,12.5,580.0,859.09,684.67
2018,4,19,8,45,874.5,90.0,3.45,13.0,627.0,884.73,699.88
2018,4,19,9,0,890.0,93.0,3.5,13.5,674.0,915.21,718.59
2018,4,19,9,15,903.5,94.5,3.5,13.85,716.0,939.55,732.88
2018,4,19,9,30,917.0,96.0,3.5,14.2,758.0,961.08,745.21
2018,4,19,9,45,927.0,98.0,3.5,14.55,794.5,976.91,753.62
2018,4,19,10,0,937.0,100.0,3.5,14.9,831.0,989.52,759.93
2018,4,19,10,15,943.5,101.0,3.5,15.1,860.0,994.45,761.52
2018,4,19,10,30,950.0,102.0,3.5,15.3,889.0,996.01,761.0
2018,4,19,10,45,954.5,103.5,3.5,15.55,911.0,992.82,757.28
2018,4,19,11,0,959.0,105.0,3.5,15.8,933.0,986.2,751.39
2018,4,19,11,15,962.0,105.0,3.55,15.95,947.0,973.29,742.01
2018,4,19,11,30,965.0,105.0,3.6,16.1,961.0,957.08,730.52
2018,4,19,11,45,966.0,105.5,3.65,16.25,967.0,936.4,716.04
2018,4,19,12,0,967.0,106.0,3.7,16.4,973.0,912.64,699.48
2018,4,19,12,15,964.5,107.0,3.75,16.5,970.0,883.53,679.35
2018,4,19,12,30,962.0,108.0,3.8,16.6,967.0,851.74,657.3
2018,4,19,12,45,957.0,109.5,3.85,16.7,956.0,816.03,632.38
2018,4,19,13,0,952.0,111.0,3.9,16.8,945.0,778.1,605.74
2018,4,19,13,15,948.0,109.0,3.9,16.75,925.5,735.71,574.52
2018,4,19,13,30,944.0,107.0,3.9,16.7,906.0,691.47,540.66
2018,4,19,13,45,939.0,105.5,3.9,16.7,880.5,645.42,504.54
2018,4,19,14,0,934.0,104.0,3.9,16.7,855.0,597.95,466.45
2018,4,19,14,15,925.5,103.0,3.85,16.65,822.5,547.97,425.43
2018,4,19,14,30,917.0,102.0,3.8,16.6,790.0,497.29,382.78
2018,4,19,14,45,906.0,99.5,3.75,16.5,750.5,443.91,337.04
2018,4,19,15,0,895.0,97.0,3.7,16.4,711.0,390.55,290.23
2018,4,19,15,15,880.0,95.0,3.7,16.4,666.5,336.65,242.23
2018,4,19,15,30,865.0,93.0,3.7,16.4,622.0,277.07,189.57
2018,4,19,15,45,844.0,91.0,3.5,16.1,573.0,223.74,143.11
2018,4,19,16,0,823.0,89.0,3.3,15.8,524.0,172.43,101.21
2018,4,19,16,15,794.0,85.5,3.15,15.45,471.0,121.55,66.1
2018,4,19,16,30,765.0,82.0,3.0,15.1,418.0,73.96,44.63
2018,4,19,16,45,726.0,77.5,2.85,14.75,364.0,55.22,43.54
2018,4,19,17,0,687.0,73.0,2.7,14.4,310.0,48.9,38.12
2018,4,19,17,15,629.5,67.5,2.5,13.55,256.5,47.0,36.6
2018,4,19,17,30,572.0,62.0,2.3,12.7,203.0,45.05,34.91
2018,4,19,17,45,484.5,54.0,2.05,11.9,153.5,40.81,30.96
2018,4,19,18,0,397.0,46.0,1.8,11.1,104.0,36.46,26.63
2018,4,19,18,15,265.5,33.0,1.75,10.55,65.0,26.94,16.83
2018,4,19,18,30,134.0,20.0,1.7,10.0,26.0,15.94,0.0
2018,4,19,18,45,67.0,10.0,1.65,9.45,13.0,9.53,0.0
2018,4,19,19,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,20,5,15,28.0,4.5,1.05,6.9,4.5,0.0,0.0
2018,4,20,5,30,56.0,9.0,1.0,7.5,9.0,31.87,0.0
2018,4,20,5,45,185.0,22.5,1.0,8.1,38.5,130.34,11.86
2018,4,20,6,0,314.0,36.0,1.0,8.7,68.0,230.58,180.53
2018,4,20,6,15,416.5,45.0,1.05,9.35,114.0,312.71,256.96
2018,4,20,6,30,519.0,54.0,1.1,10.0,160.0,402.79,334.38
2018,4,20,6,45,586.5,60.5,1.15,10.6,212.5,475.01,394.39
2018,4,20,7,0,654.0,67.0,1.2,11.2,265.0,551.26,454.79
2018,4,20,7,15,697.5,71.5,1.25,11.95,318.5,611.24,499.05
2018,4,20,7,30,741.0,76.0,1.3,12.7,372.0,668.89,539.24
2018,4,20,7,45,772.0,79.5,1.3,13.45,425.0,720.28,572.99
2018,4,20,8,0,803.0,83.0,1.3,14.2,478.0,771.17,605.33
2018,4,20,8,15,825.0,86.5,1.45,14.85,528.5,813.67,632.91
2018,4,20,8,30,847.0,90.0,1.6,15.5,579.0,854.55,659.04
2018,4,20,8,45,863.5,92.5,1.8,16.15,625.5,880.1,674.9
2018,4,20,9,0,880.0,95.0,2.0,16.8,672.0,910.67,694.23
2018,4,20,9,15,894.0,95.5,2.1,17.25,713.0,934.14,708.02
2018,4,20,9,30,908.0,96.0,2.2,17.7,754.0,954.86,720.05
2018,4,20,9,45,920.0,95.5,2.3,18.1,790.0,969.68,728.33
2018,4,20,10,0,932.0,95.0,2.4,18.5,826.0,981.42,734.7
2018,4,20,10,15,938.0,97.0,2.55,18.85,855.0,987.02,737.75
2018,4,20,10,30,944.0,99.0,2.7,19.2,884.0,989.25,738.69
2018,4,20,10,45,948.5,99.5,2.8,19.6,905.0,985.08,734.9
2018,4,20,11,0,953.0,100.0,2.9,20.0,926.0,977.54,729.02
2018,4,20,11,15,955.0,101.0,2.95,20.2,939.5,964.89,720.0
2018,4,20,11,30,957.0,102.0,3.0,20.4,953.0,948.97,708.92
2018,4,20,11,45,957.0,102.5,3.05,20.55,958.0,927.63,694.43
2018,4,20,12,0,957.0,103.0,3.1,20.7,963.0,903.29,677.97
2018,4,20,12,15,956.0,103.0,3.15,20.8,960.5,874.75,658.79
2018,4,20,12,30,955.0,103.0,3.2,20.9,958.0,843.52,637.71
2018,4,20,12,45,953.5,102.5,3.25,20.95,948.0,808.88,614.3
2018,4,20,13,0,952.0,102.0,3.3,21.0,938.0,771.85,589.07
2018,4,20,13,15,947.5,101.5,3.3,20.95,919.5,730.58,559.7
2018,4,20,13,30,943.0,101.0,3.3,20.9,901.0,687.47,527.38
2018,4,20,13,45,937.0,100.0,3.35,20.8,875.5,641.39,492.41
2018,4,20,14,0,931.0,99.0,3.4,20.7,850.0,593.99,455.5
2018,4,20,14,15,922.5,98.0,3.45,20.5,817.5,544.23,415.92
2018,4,20,14,30,914.0,97.0,3.5,20.3,785.0,493.78,374.61
2018,4,20,14,45,903.0,95.0,3.55,20.1,746.0,441.04,330.37
2018,4,20,15,0,892.0,93.0,3.6,19.9,707.0,388.32,284.96
2018,4,20,15,15,877.5,91.0,3.6,19.9,663.0,334.79,237.88
2018,4,20,15,30,863.0,89.0,3.6,19.9,619.0,282.05,191.23
2018,4,20,15,45,844.5,86.0,3.6,19.15,570.5,221.95,140.18
2018,4,20,16,0,826.0,83.0,3.6,18.4,522.0,170.19,98.24
2018,4,20,16,15,801.0,80.0,3.5,17.75,471.0,119.86,63.39
2018,4,20,16,30,776.0,77.0,3.4,17.1,420.0,72.36,41.52
2018,4,20,16,45,740.5,72.5,3.3,16.5,366.5,51.05,39.55
2018,4,20,17,0,705.0,68.0,3.2,15.9,313.0,49.62,38.51
2018,4,20,17,15,654.5,62.5,2.9,15.0,260.0,42.96,32.78
2018,4,20,17,30,604.0,57.0,2.6,14.1,207.0,40.77,30.9
2018,4,20,17,45,527.0,49.0,2.25,13.15,157.5,36.32,26.82
2018,4,20,18,0,450.0,41.0,1.9,12.2,108.0,31.66,22.32
2018,4,20,18,15,322.5,30.5,1.8,11.55,69.0,24.37,14.79
2018,4,20,18,30,195.0,20.0,1.7,10.9,30.0,16.66,0.0
2018,4,20,18,45,97.5,10.0,1.6,10.25,15.0,9.53,0.0
2018,4,20,19,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,21,5,15,37.0,4.5,1.15,6.75,5.0,0.0,0.0
2018,4,21,5,30,74.0,9.0,1.3,7.5,10.0,39.57,0.0
2018,4,21,5,45,203.5,21.5,1.5,8.2,40.0,138.96,39.12
2018,4,21,6,0,333.0,34.0,1.7,8.9,70.0,239.88,190.06
2018,4,21,6,15,438.0,42.5,1.7,9.5,117.0,323.19,267.22
2018,4,21,6,30,543.0,51.0,1.7,10.1,164.0,415.13,346.62
2018,4,21,6,45,604.5,57.5,1.7,10.75,216.0,484.46,404.48
2018,4,21,7,0,666.0,64.0,1.7,11.4,268.0,557.42,462.41
2018,4,21,7,15,707.0,68.5,1.6,12.0,321.5,612.48,502.27
2018,4,21,7,30,748.0,73.0,1.5,12.6,375.0,672.64,543.8
2018,4,21,7,45,776.5,77.0,1.4,13.2,427.5,722.88,576.2
2018,4,21,8,0,805.0,81.0,1.3,13.8,480.0,772.49,606.96
2018,4,21,8,15,826.5,84.0,1.2,14.5,530.0,814.0,630.69
2018,4,21,8,30,848.0,87.0,1.1,15.2,580.0,853.9,652.55
2018,4,21,8,45,864.0,89.5,0.95,15.85,626.0,879.1,663.14
2018,4,21,9,0,880.0,92.0,0.8,16.5,672.0,909.26,676.66
2018,4,21,9,15,893.0,93.5,0.85,17.25,713.5,932.98,689.07
2018,4,21,9,30,906.0,95.0,0.9,18.0,755.0,953.92,699.74
2018,4,21,9,45,916.5,96.0,0.9,18.75,790.5,968.99,705.74
2018,4,21,10,0,927.0,97.0,0.9,19.5,826.0,980.93,709.89
2018,4,21,10,15,933.0,98.0,1.05,20.15,854.0,985.39,712.63
2018,4,21,10,30,939.0,99.0,1.2,20.8,882.0,986.53,713.33
2018,4,21,10,45,943.0,100.0,1.3,21.5,903.0,982.43,709.75
2018,4,21,11,0,947.0,101.0,1.4,22.2,924.0,974.98,704.14
2018,4,21,11,15,949.5,102.0,1.4,22.55,938.0,962.82,695.09
2018,4,21,11,30,952.0,103.0,1.4,22.9,952.0,947.4,684.15
2018,4,21,11,45,953.0,103.0,1.45,23.2,957.5,926.51,670.67
2018,4,21,12,0,954.0,103.0,1.5,23.5,963.0,902.6,655.31
2018,4,21,12,15,953.5,103.0,1.5,23.65,961.0,874.55,637.02
2018,4,21,12,30,953.0,103.0,1.5,23.8,959.0,843.78,616.96
2018,4,21,12,45,951.0,103.0,1.5,23.9,949.0,809.3,594.52
2018,4,21,13,0,949.0,103.0,1.5,24.0,939.0,772.46,570.41
2018,4,21,13,15,944.0,102.5,1.55,24.0,920.0,730.97,542.8
2018,4,21,13,30,939.0,102.0,1.6,24.0,901.0,687.69,512.22
2018,4,21,13,45,932.5,101.5,1.65,23.95,875.5,641.93,479.12
2018,4,21,14,0,926.0,101.0,1.7,23.9,850.0,594.9,444.09
2018,4,21,14,15,917.0,100.5,1.8,23.8,817.5,545.54,406.57
2018,4,21,14,30,908.0,100.0,1.9,23.7,785.0,495.55,367.24
2018,4,21,14,45,896.0,98.5,1.95,23.55,746.0,443.11,324.73
2018,4,21,15,0,884.0,97.0,2.0,23.4,707.0,390.79,281.08
2018,4,21,15,15,870.0,94.0,2.0,23.4,663.0,337.0,235.17
2018,4,21,15,30,856.0,91.0,2.0,23.4,619.0,283.99,189.51
2018,4,21,15,45,835.0,89.0,2.05,22.85,570.5,224.6,140.18
2018,4,21,16,0,814.0,87.0,2.1,22.3,522.0,173.8,99.78
2018,4,21,16,15,784.5,84.5,2.05,21.75,470.0,124.12,65.88
2018,4,21,16,30,755.0,82.0,2.0,21.2,418.0,77.79,44.44
2018,4,21,16,45,716.0,78.0,1.9,20.7,364.5,49.97,37.91
2018,4,21,17,0,677.0,74.0,1.8,20.2,311.0,49.36,37.59
2018,4,21,17,15,625.5,68.5,1.7,19.1,259.0,47.51,36.2
2018,4,21,17,30,574.0,63.0,1.6,18.0,207.0,45.6,34.64
2018,4,21,17,45,497.0,54.0,1.45,16.95,158.0,40.51,30.08
2018,4,21,18,0,420.0,45.0,1.3,15.9,109.0,35.17,25.05
2018,4,21,18,15,298.0,33.5,1.25,15.2,70.0,27.1,16.95
2018,4,21,18,30,176.0,22.0,1.2,14.5,31.0,17.54,0.0
2018,4,21,18,45,88.0,11.0,1.2,13.8,15.5,10.48,0.0
2018,4,21,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,22,5,15,32.5,5.0,1.1,7.6,5.5,0.0,0.0
2018,4,22,5,30,65.0,10.0,1.2,8.3,11.0,36.95,0.0
2018,4,22,5,45,203.5,24.5,1.25,9.05,44.0,143.53,59.49
2018,4,22,6,0,342.0,39.0,1.3,9.8,77.0,250.06,198.48
2018,4,22,6,15,444.0,48.5,1.4,10.4,125.0,334.64,275.38
2018,4,22,6,30,546.0,58.0,1.5,11.0,173.0,426.98,354.42
2018,4,22,6,45,610.0,64.0,1.6,11.65,226.5,497.98,413.29
2018,4,22,7,0,674.0,70.0,1.7,12.3,280.0,572.5,472.33
2018,4,22,7,15,717.0,75.0,1.6,13.05,335.0,633.71,516.19
2018,4,22,7,30,760.0,80.0,1.5,13.8,390.0,692.16,555.48
2018,4,22,7,45,767.0,89.0,1.45,14.55,437.0,731.76,579.88
2018,4,22,8,0,774.0,98.0,1.4,15.3,484.0,769.34,602.22
2018,4,22,8,15,733.0,119.0,1.3,16.0,514.5,782.85,606.61
2018,4,22,8,30,692.0,140.0,1.2,16.7,545.0,786.92,604.6
2018,4,22,8,45,717.5,144.5,1.05,17.35,593.0,826.61,626.48
2018,4,22,9,0,743.0,149.0,0.9,18.0,641.0,864.62,645.89
2018,4,22,9,15,717.5,170.5,0.85,18.65,669.5,872.79,646.77
2018,4,22,9,30,692.0,192.0,0.8,19.3,698.0,876.96,645.53
2018,4,22,9,45,700.0,201.0,0.75,19.9,733.5,895.55,653.89
2018,4,22,10,0,708.0,210.0,0.7,20.5,769.0,911.34,660.18
2018,4,22,10,15,759.0,195.5,0.75,21.05,814.0,939.94,676.68
2018,4,22,10,30,810.0,181.0,0.8,21.6,859.0,960.54,687.9
2018,4,22,10,45,712.5,239.0,0.85,22.15,846.0,924.84,663.99
2018,4,22,11,0,615.0,297.0,0.9,22.7,833.0,879.49,631.88
2018,4,22,11,15,564.5,327.5,0.95,22.9,825.5,849.37,611.43
2018,4,22,11,30,514.0,358.0,1.0,23.1,818.0,818.33,590.04
2018,4,22,11,45,488.0,368.0,1.1,23.3,807.0,788.24,570.63
2018,4,22,12,0,462.0,378.0,1.2,23.5,796.0,757.35,550.37
2018,4,22,12,15,498.5,364.0,1.25,23.65,814.0,754.95,549.82
2018,4,22,12,30,535.0,350.0,1.3,23.8,832.0,749.35,546.7
2018,4,22,12,45,618.0,302.5,1.35,23.95,853.0,743.98,544.89
2018,4,22,13,0,701.0,255.0,1.4,24.1,874.0,733.85,539.43
2018,4,22,13,15,821.5,185.0,1.4,24.15,896.5,722.87,533.39
2018,4,22,13,30,942.0,115.0,1.4,24.2,919.0,702.78,520.31
2018,4,22,13,45,937.0,113.0,1.45,24.3,893.0,656.37,486.72
2018,4,22,14,0,932.0,111.0,1.5,24.4,867.0,608.57,451.38
2018,4,22,14,15,921.0,110.5,1.55,24.3,833.0,557.84,413.14
2018,4,22,14,30,910.0,110.0,1.6,24.2,799.0,506.66,373.3
2018,4,22,14,45,893.5,108.5,1.65,24.15,757.0,452.22,329.8
2018,4,22,15,0,877.0,107.0,1.7,24.1,715.0,398.36,285.49
2018,4,22,15,15,861.0,103.5,1.7,24.1,669.0,337.83,235.12
2018,4,22,15,30,845.0,100.0,1.7,24.1,623.0,284.01,189.27
2018,4,22,15,45,833.5,96.5,1.65,23.7,578.5,232.36,145.67
2018,4,22,16,0,822.0,93.0,1.6,23.3,534.0,181.76,105.1
2018,4,22,16,15,795.5,89.5,1.55,22.85,482.0,131.11,70.27
2018,4,22,16,30,769.0,86.0,1.5,22.4,430.0,83.5,47.47
2018,4,22,16,45,731.0,81.5,1.45,22.0,375.5,52.45,39.81
2018,4,22,17,0,693.0,77.0,1.4,21.6,321.0,51.58,39.28
2018,4,22,17,15,598.0,71.0,1.3,20.4,257.0,49.3,37.57
2018,4,22,17,30,503.0,65.0,1.2,19.2,193.0,46.98,35.68
2018,4,22,17,45,439.5,54.5,1.1,18.0,147.5,40.68,30.12
2018,4,22,18,0,376.0,44.0,1.0,16.8,102.0,34.0,23.98
2018,4,22,18,15,269.0,33.0,1.05,16.1,66.5,26.41,16.45
2018,4,22,18,30,162.0,22.0,1.1,15.4,31.0,17.48,0.0
2018,4,22,18,45,81.0,11.0,1.1,14.7,15.5,10.48,0.0
2018,4,22,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,23,5,15,12.5,5.0,1.05,9.6,5.0,0.0,0.0
2018,4,23,5,30,25.0,10.0,1.1,10.1,10.0,20.15,0.0
2018,4,23,5,45,75.5,25.0,1.15,10.65,32.5,78.87,37.73
2018,4,23,6,0,126.0,40.0,1.2,11.2,55.0,130.47,102.32
2018,4,23,6,15,166.5,58.0,1.25,11.75,88.0,179.26,146.79
2018,4,23,6,30,207.0,76.0,1.3,12.3,121.0,231.0,192.1
2018,4,23,6,45,260.5,93.0,1.4,12.85,165.0,292.63,244.4
2018,4,23,7,0,314.0,110.0,1.5,13.4,209.0,357.97,298.0
2018,4,23,7,15,337.0,128.0,1.35,14.15,251.5,405.7,334.4
2018,4,23,7,30,360.0,146.0,1.2,14.9,294.0,467.58,379.86
2018,4,23,7,45,427.0,154.5,1.1,15.7,352.5,540.24,432.77
2018,4,23,8,0,494.0,163.0,1.0,16.5,411.0,615.65,485.26
2018,4,23,8,15,633.5,142.5,0.9,17.3,494.0,727.38,561.83
2018,4,23,8,30,773.0,122.0,0.8,18.1,577.0,838.11,631.11
2018,4,23,8,45,787.5,127.0,0.7,18.9,621.5,865.62,642.28
2018,4,23,9,0,802.0,132.0,0.6,19.7,666.0,895.68,655.85
2018,4,23,9,15,830.5,128.0,0.6,20.45,710.5,926.18,671.43
2018,4,23,9,30,859.0,124.0,0.6,21.2,755.0,954.29,685.3
2018,4,23,9,45,882.5,119.5,0.55,21.95,794.0,966.75,688.26
2018,4,23,10,0,906.0,115.0,0.5,22.7,833.0,984.53,694.74
2018,4,23,10,15,912.5,116.0,0.45,23.15,861.0,989.12,693.91
2018,4,23,10,30,919.0,117.0,0.4,23.6,889.0,990.45,691.44
2018,4,23,10,45,923.5,118.0,0.35,24.05,910.0,986.62,686.06
2018,4,23,11,0,928.0,119.0,0.3,24.5,931.0,979.48,678.96
2018,4,23,11,15,931.0,119.5,0.35,24.7,944.5,967.21,671.79
2018,4,23,11,30,934.0,120.0,0.4,24.9,958.0,951.75,662.87
2018,4,23,11,45,934.5,120.0,0.45,25.15,963.0,930.51,650.39
2018,4,23,12,0,935.0,120.0,0.5,25.4,968.0,906.35,636.19
2018,4,23,12,15,932.0,121.0,0.6,25.5,964.5,877.45,620.33
2018,4,23,12,30,929.0,122.0,0.7,25.6,961.0,846.03,602.66
2018,4,23,12,45,924.0,123.5,0.8,25.7,950.0,811.19,582.47
2018,4,23,13,0,919.0,125.0,0.9,25.8,939.0,774.26,560.53
2018,4,23,13,15,914.5,124.0,1.0,25.75,920.5,733.57,534.66
2018,4,23,13,30,910.0,123.0,1.1,25.7,902.0,691.16,506.32
2018,4,23,13,45,902.0,122.5,1.2,25.65,875.5,645.55,474.73
2018,4,23,14,0,894.0,122.0,1.3,25.6,849.0,598.86,441.25
2018,4,23,14,15,884.5,120.0,1.4,25.45,816.0,549.31,404.69
2018,4,23,14,30,875.0,118.0,1.5,25.3,783.0,499.26,366.4
2018,4,23,14,45,851.0,120.0,1.6,25.1,740.0,441.47,321.34
2018,4,23,15,0,827.0,122.0,1.7,24.9,697.0,389.49,279.21
2018,4,23,15,15,802.0,119.5,1.7,24.9,648.5,335.2,234.11
2018,4,23,15,30,777.0,117.0,1.7,24.9,600.0,283.01,190.32
2018,4,23,15,45,772.0,109.0,1.9,24.2,557.0,232.53,148.23
2018,4,23,16,0,767.0,101.0,2.1,23.5,514.0,182.49,108.08
2018,4,23,16,15,743.0,97.0,2.2,22.8,465.0,128.9,70.24
2018,4,23,16,30,719.0,93.0,2.3,22.1,416.0,83.36,47.45
2018,4,23,16,45,680.0,88.0,2.35,21.4,363.5,56.93,43.78
2018,4,23,17,0,641.0,83.0,2.4,20.7,311.0,55.94,43.2
2018,4,23,17,15,585.5,76.5,2.4,19.65,258.5,53.62,41.44
2018,4,23,17,30,530.0,70.0,2.4,18.6,206.0,51.21,39.46
2018,4,23,17,45,448.5,61.0,2.4,17.5,158.0,46.41,35.19
2018,4,23,18,0,367.0,52.0,2.4,16.4,110.0,39.81,29.07
2018,4,23,18,15,253.0,38.0,2.4,15.65,71.0,29.66,19.29
2018,4,23,18,30,139.0,24.0,2.4,14.9,32.0,19.08,0.91
2018,4,23,18,45,69.5,12.0,2.45,14.2,16.0,11.44,0.0
2018,4,23,19,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,24,5,15,18.0,4.0,1.1,8.35,4.5,0.0,0.0
2018,4,24,5,30,36.0,8.0,1.3,8.9,9.0,23.02,0.0
2018,4,24,5,45,64.5,17.5,1.5,9.5,23.5,60.04,31.86
2018,4,24,6,0,93.0,27.0,1.7,10.1,38.0,90.7,70.63
2018,4,24,6,15,153.5,40.0,1.7,10.65,69.0,156.67,129.2
2018,4,24,6,30,214.0,53.0,1.7,11.2,100.0,215.49,181.03
2018,4,24,6,45,111.5,76.5,1.75,11.8,101.5,162.55,135.63
2018,4,24,7,0,9.0,100.0,1.8,12.4,103.0,105.31,84.72
