Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,7,15,14.5,123.5,1.75,12.95,129.0,133.62,108.43
2018,4,24,7,30,20.0,147.0,1.7,13.5,155.0,162.01,131.55
2018,4,24,7,45,38.0,176.5,1.65,14.05,194.5,218.64,177.55
2018,4,24,8,0,56.0,206.0,1.6,14.6,234.0,266.0,214.86
2018,4,24,8,15,163.5,222.5,1.55,15.15,316.5,387.63,312.11
2018,4,24,8,30,271.0,239.0,1.5,15.7,399.0,514.95,408.73
2018,4,24,8,45,555.0,176.5,1.45,16.3,537.0,720.23,561.69
2018,4,24,9,0,839.0,114.0,1.4,16.9,675.0,910.92,688.17
2018,4,24,9,15,868.5,110.0,1.4,17.4,721.5,934.89,698.74
2018,4,24,9,30,898.0,106.0,1.4,17.9,768.0,964.57,715.11
2018,4,24,9,45,907.0,107.5,1.4,18.45,803.0,978.49,720.94
2018,4,24,10,0,916.0,109.0,1.4,19.0,838.0,989.28,725.02
2018,4,24,10,15,922.0,110.5,1.45,19.35,866.0,994.01,726.69
2018,4,24,10,30,928.0,112.0,1.5,19.7,894.0,995.42,726.46
2018,4,24,10,45,931.5,113.5,1.55,20.05,915.0,991.17,722.75
2018,4,24,11,0,935.0,115.0,1.6,20.4,936.0,983.59,717.1
2018,4,24,11,15,937.0,116.0,1.7,20.6,949.0,970.86,709.35
2018,4,24,11,30,939.0,117.0,1.8,20.8,962.0,954.94,699.59
2018,4,24,11,45,915.5,131.5,1.85,21.0,959.5,926.68,681.18
2018,4,24,12,0,892.0,146.0,1.9,21.2,957.0,896.0,661.24
2018,4,24,12,15,918.0,130.5,1.95,21.35,963.0,876.47,648.77
2018,4,24,12,30,944.0,115.0,2.0,21.5,969.0,853.07,633.58
2018,4,24,12,45,945.0,112.5,2.1,21.6,959.5,818.74,611.53
2018,4,24,13,0,946.0,110.0,2.2,21.7,950.0,781.95,587.62
2018,4,24,13,15,942.0,109.0,2.3,21.65,931.5,740.77,559.94
2018,4,24,13,30,938.0,108.0,2.4,21.6,913.0,697.76,529.11
2018,4,24,13,45,932.5,107.0,2.45,21.55,887.5,652.2,495.31
2018,4,24,14,0,927.0,106.0,2.5,21.5,862.0,605.31,459.56
2018,4,24,14,15,895.0,115.0,2.55,21.25,822.0,552.27,418.5
2018,4,24,14,30,863.0,124.0,2.6,21.0,782.0,496.32,374.31
2018,4,24,14,45,875.0,112.0,2.65,20.8,750.5,451.42,336.77
2018,4,24,15,0,887.0,100.0,2.7,20.6,719.0,400.21,293.09
2018,4,24,15,15,868.5,98.5,2.7,20.6,673.0,346.15,246.37
2018,4,24,15,30,850.0,97.0,2.7,20.6,627.0,286.85,195.29
2018,4,24,15,45,829.5,94.5,2.75,19.8,578.5,234.04,150.36
2018,4,24,16,0,809.0,92.0,2.8,19.0,530.0,183.23,108.99
2018,4,24,16,15,778.5,89.5,2.75,18.35,477.5,133.7,73.76
2018,4,24,16,30,748.0,87.0,2.7,17.7,425.0,87.64,50.26
2018,4,24,16,45,708.0,84.0,2.7,17.05,372.5,53.91,41.93
2018,4,24,17,0,668.0,81.0,2.7,16.4,320.0,54.3,42.54
2018,4,24,17,15,576.5,75.0,2.6,15.5,257.5,52.19,40.9
2018,4,24,17,30,485.0,69.0,2.5,14.6,195.0,50.05,39.11
2018,4,24,17,45,416.0,59.0,2.35,13.7,149.5,44.33,33.94
2018,4,24,18,0,347.0,49.0,2.2,12.8,104.0,38.3,28.24
2018,4,24,18,15,252.5,36.0,2.15,12.2,68.5,27.97,18.29
2018,4,24,18,30,158.0,23.0,2.1,11.6,33.0,18.21,2.48
2018,4,24,18,45,79.0,11.5,2.0,11.0,16.5,10.96,0.0
2018,4,24,19,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,25,5,15,16.0,4.0,1.45,6.6,4.5,0.0,0.0
2018,4,25,5,30,32.0,8.0,1.7,7.1,9.0,21.4,0.0
2018,4,25,5,45,30.0,16.0,1.95,7.6,18.0,34.53,17.91
2018,4,25,6,0,28.0,24.0,2.2,8.1,27.0,43.79,31.61
2018,4,25,6,15,87.5,38.0,2.2,8.55,56.0,103.82,84.99
2018,4,25,6,30,147.0,52.0,2.2,9.0,85.0,160.4,135.52
2018,4,25,6,45,74.5,73.0,2.2,9.5,90.0,133.79,111.8
2018,4,25,7,0,2.0,94.0,2.2,10.0,95.0,93.38,75.17
2018,4,25,7,15,15.0,124.5,2.15,10.55,131.0,134.93,110.61
2018,4,25,7,30,28.0,155.0,2.1,11.1,167.0,187.53,154.33
2018,4,25,7,45,126.0,177.0,2.0,11.65,240.0,301.72,249.82
2018,4,25,8,0,224.0,199.0,1.9,12.2,313.0,422.83,346.47
2018,4,25,8,15,496.5,158.5,1.85,12.85,444.0,625.31,505.16
2018,4,25,8,30,769.0,118.0,1.8,13.5,575.0,828.87,649.36
2018,4,25,8,45,812.5,112.5,1.8,14.15,628.5,875.22,676.05
2018,4,25,9,0,856.0,107.0,1.8,14.8,682.0,920.15,702.92
2018,4,25,9,15,867.5,109.5,1.75,15.4,722.5,935.18,708.72
2018,4,25,9,30,879.0,112.0,1.7,16.0,763.0,955.25,718.23
2018,4,25,9,45,887.5,114.0,1.7,16.6,797.0,969.0,724.14
2018,4,25,10,0,896.0,116.0,1.7,17.2,831.0,979.67,728.16
2018,4,25,10,15,901.5,117.5,1.7,17.7,858.5,983.79,728.32
2018,4,25,10,30,907.0,119.0,1.7,18.2,886.0,984.69,726.59
2018,4,25,10,45,910.5,120.5,1.75,18.7,906.0,980.45,722.38
2018,4,25,11,0,914.0,122.0,1.8,19.2,926.0,972.96,716.25
2018,4,25,11,15,915.5,123.5,1.85,19.5,939.0,960.44,707.51
2018,4,25,11,30,917.0,125.0,1.9,19.8,952.0,944.8,696.88
2018,4,25,11,45,916.5,125.5,2.0,20.15,956.5,923.43,682.97
2018,4,25,12,0,916.0,126.0,2.1,20.5,961.0,899.24,667.18
2018,4,25,12,15,916.0,125.0,2.15,20.6,958.0,871.37,649.02
2018,4,25,12,30,916.0,124.0,2.2,20.7,955.0,840.93,629.07
2018,4,25,12,45,915.0,122.5,2.25,20.85,945.0,806.82,606.4
2018,4,25,13,0,914.0,121.0,2.3,21.0,935.0,770.47,582.03
2018,4,25,13,15,909.0,120.5,2.4,21.0,916.5,730.16,554.23
2018,4,25,13,30,904.0,120.0,2.5,21.0,898.0,688.18,523.83
2018,4,25,13,45,897.5,119.0,2.55,20.95,872.5,643.37,490.42
2018,4,25,14,0,891.0,118.0,2.6,20.9,847.0,597.39,455.24
2018,4,25,14,15,881.0,117.0,2.65,20.7,814.0,548.66,417.26
2018,4,25,14,30,871.0,116.0,2.7,20.5,781.0,499.46,377.77
2018,4,25,14,45,858.0,114.5,2.75,20.3,742.5,448.38,335.71
2018,4,25,15,0,845.0,113.0,2.8,20.1,704.0,392.13,288.64
2018,4,25,15,15,829.5,110.5,2.8,20.1,660.5,339.86,243.36
2018,4,25,15,30,814.0,108.0,2.8,20.1,617.0,288.65,198.54
2018,4,25,15,45,792.0,105.0,2.9,19.2,568.5,237.03,154.76
2018,4,25,16,0,770.0,102.0,3.0,18.3,520.0,187.6,114.53
2018,4,25,16,15,739.0,98.5,3.05,17.65,468.5,133.56,75.11
2018,4,25,16,30,708.0,95.0,3.1,17.0,417.0,88.31,50.97
2018,4,25,16,45,668.5,90.5,3.15,16.3,364.5,58.44,46.04
2018,4,25,17,0,629.0,86.0,3.2,15.6,312.0,57.94,45.89
2018,4,25,17,15,574.5,79.0,3.2,14.7,260.0,55.32,43.81
2018,4,25,17,30,520.0,72.0,3.2,13.8,208.0,52.57,41.49
2018,4,25,17,45,440.5,62.5,3.2,12.9,160.0,47.39,36.79
2018,4,25,18,0,361.0,53.0,3.2,12.0,112.0,40.44,30.25
2018,4,25,18,15,250.5,39.0,3.15,11.4,73.0,30.33,20.47
2018,4,25,18,30,140.0,25.0,3.1,10.8,34.0,19.81,4.76
2018,4,25,18,45,70.0,12.5,3.05,10.2,17.0,11.91,0.0
2018,4,25,19,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.75,7.85,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,26,5,15,0.0,2.5,1.85,6.4,2.5,0.0,0.0
2018,4,26,5,30,0.0,5.0,2.1,6.8,5.0,4.77,0.0
2018,4,26,5,45,0.0,16.0,2.4,7.2,16.0,14.84,5.0
2018,4,26,6,0,0.0,27.0,2.7,7.6,27.0,25.07,15.61
2018,4,26,6,15,1.0,44.5,2.7,8.05,44.5,42.97,31.56
2018,4,26,6,30,2.0,62.0,2.7,8.5,62.0,61.52,47.98
2018,4,26,6,45,6.5,86.5,2.75,9.0,88.5,90.34,73.09
2018,4,26,7,0,11.0,111.0,2.8,9.5,115.0,119.11,97.7
2018,4,26,7,15,9.0,125.0,2.8,9.95,128.5,130.9,107.25
2018,4,26,7,30,7.0,139.0,2.8,10.4,142.0,142.67,116.57
2018,4,26,7,45,23.5,169.0,2.8,10.85,181.0,186.89,153.44
2018,4,26,8,0,40.0,199.0,2.8,11.3,220.0,243.98,200.0
2018,4,26,8,15,56.5,227.0,2.8,11.8,259.5,288.38,235.26
2018,4,26,8,30,73.0,255.0,2.8,12.3,299.0,333.01,270.03
2018,4,26,8,45,87.5,280.0,2.8,12.8,336.5,372.44,300.01
2018,4,26,9,0,102.0,305.0,2.8,13.3,374.0,411.77,329.42
2018,4,26,9,15,186.0,313.0,2.8,13.75,448.0,509.75,405.51
2018,4,26,9,30,270.0,321.0,2.8,14.2,522.0,608.78,479.67
2018,4,26,9,45,571.5,222.0,2.8,14.65,672.0,801.89,626.36
2018,4,26,10,0,873.0,123.0,2.8,15.1,822.0,967.03,739.1
2018,4,26,10,15,890.0,119.0,2.9,15.4,853.0,976.14,742.69
2018,4,26,10,30,907.0,115.0,3.0,15.7,884.0,982.15,745.81
2018,4,26,10,45,912.0,116.0,3.05,16.0,905.0,978.85,742.33
2018,4,26,11,0,917.0,117.0,3.1,16.3,926.0,972.3,736.85
2018,4,26,11,15,920.0,117.0,3.2,16.5,939.0,959.68,728.06
2018,4,26,11,30,923.0,117.0,3.3,16.7,952.0,943.94,717.24
2018,4,26,11,45,924.5,117.0,3.35,16.85,957.5,923.83,703.27
2018,4,26,12,0,926.0,117.0,3.4,17.0,963.0,900.8,687.35
2018,4,26,12,15,926.0,117.0,3.45,17.0,961.0,873.72,669.02
2018,4,26,12,30,926.0,117.0,3.5,17.0,959.0,844.01,648.81
2018,4,26,12,45,924.5,116.0,3.6,16.95,949.0,809.76,625.66
2018,4,26,13,0,923.0,115.0,3.7,16.9,939.0,773.26,600.7
2018,4,26,13,15,919.5,114.0,3.75,16.75,921.0,733.28,572.22
2018,4,26,13,30,916.0,113.0,3.8,16.6,903.0,691.5,540.73
2018,4,26,13,45,911.0,112.0,3.85,16.4,878.5,647.19,506.67
2018,4,26,14,0,906.0,111.0,3.9,16.2,854.0,601.55,470.69
2018,4,26,14,15,898.5,109.0,3.9,15.95,822.0,552.66,431.2
2018,4,26,14,30,891.0,107.0,3.9,15.7,790.0,503.06,390.05
2018,4,26,14,45,881.5,105.0,3.95,15.45,752.5,452.15,346.77
2018,4,26,15,0,872.0,103.0,4.0,15.2,715.0,401.15,302.23
2018,4,26,15,15,857.5,101.0,4.0,15.2,671.5,348.7,255.44
2018,4,26,15,30,843.0,99.0,4.0,15.2,628.0,290.67,203.88
2018,4,26,15,45,825.0,96.0,4.05,14.55,580.5,238.37,157.89
2018,4,26,16,0,807.0,93.0,4.1,13.9,533.0,187.79,115.24
2018,4,26,16,15,783.0,89.0,4.05,13.45,482.5,137.77,77.83
2018,4,26,16,30,759.0,85.0,4.0,13.0,432.0,90.5,51.46
2018,4,26,16,45,724.5,80.5,3.95,12.6,379.0,51.16,40.23
2018,4,26,17,0,690.0,76.0,3.9,12.2,326.0,50.25,39.63
2018,4,26,17,15,640.0,70.5,3.75,11.65,273.5,48.44,38.17
2018,4,26,17,30,590.0,65.0,3.6,11.1,221.0,46.57,36.54
2018,4,26,17,45,514.0,57.0,3.4,10.6,171.0,42.4,32.67
2018,4,26,18,0,438.0,49.0,3.2,10.1,121.0,38.08,28.43
2018,4,26,18,15,322.0,37.5,3.0,9.7,80.5,30.15,20.56
2018,4,26,18,30,206.0,26.0,2.8,9.3,40.0,20.62,6.55
2018,4,26,18,45,107.5,14.0,2.55,8.85,21.0,13.34,0.0
2018,4,26,19,0,9.0,2.0,2.3,8.4,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,2.35,8.3,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.85,7.65,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.95,7.7,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,27,5,15,34.0,8.0,1.15,8.3,9.0,0.0,0.0
2018,4,27,5,30,68.0,16.0,1.3,8.9,18.0,44.91,0.0
2018,4,27,5,45,209.5,30.0,1.5,9.55,54.0,164.73,115.41
2018,4,27,6,0,351.0,44.0,1.7,10.2,90.0,265.73,215.72
2018,4,27,6,15,380.5,55.0,1.85,10.65,125.5,311.96,259.34
2018,4,27,6,30,410.0,66.0,2.0,11.1,161.0,356.0,298.97
2018,4,27,6,45,263.5,94.0,2.1,11.55,161.0,297.34,250.26
2018,4,27,7,0,117.0,122.0,2.2,12.0,161.0,226.23,188.75
2018,4,27,7,15,82.0,138.5,2.2,12.4,168.0,209.85,174.0
2018,4,27,7,30,47.0,155.0,2.2,12.8,175.0,201.7,165.48
2018,4,27,7,45,58.5,158.5,2.2,13.25,186.5,213.02,174.44
2018,4,27,8,0,70.0,162.0,2.2,13.7,198.0,225.65,184.31
2018,4,27,8,15,51.0,178.5,2.25,14.1,206.0,227.58,184.23
2018,4,27,8,30,32.0,195.0,2.3,14.5,214.0,228.3,183.18
2018,4,27,8,45,48.5,229.0,2.35,14.9,260.5,279.36,223.51
2018,4,27,9,0,65.0,263.0,2.4,15.3,307.0,330.48,262.93
2018,4,27,9,15,91.5,271.5,2.45,15.6,337.5,362.62,287.75
2018,4,27,9,30,118.0,280.0,2.5,15.9,368.0,407.9,322.26
2018,4,27,9,45,65.0,249.5,2.6,16.2,298.5,311.22,245.44
2018,4,27,10,0,12.0,219.0,2.7,16.5,229.0,220.01,171.92
2018,4,27,10,15,106.0,281.0,2.75,16.7,371.0,390.24,306.97
2018,4,27,10,30,200.0,343.0,2.8,16.9,513.0,540.07,420.21
2018,4,27,10,45,272.0,368.5,2.85,17.1,605.5,638.13,491.65
2018,4,27,11,0,344.0,394.0,2.9,17.3,698.0,722.48,551.92
2018,4,27,11,15,356.5,394.0,2.95,17.45,713.5,723.33,551.67
2018,4,27,11,30,369.0,394.0,3.0,17.6,729.0,722.49,550.86
2018,4,27,11,45,292.0,425.5,3.0,17.7,691.5,672.03,512.08
2018,4,27,12,0,215.0,457.0,3.0,17.8,654.0,619.47,471.94
2018,4,27,12,15,207.5,457.0,3.05,17.8,646.5,601.89,459.34
2018,4,27,12,30,200.0,457.0,3.1,17.8,639.0,584.09,446.34
2018,4,27,12,45,229.0,445.5,3.15,17.8,652.0,583.65,446.86
2018,4,27,13,0,258.0,434.0,3.2,17.8,665.0,579.48,444.47
2018,4,27,13,15,343.5,395.5,3.3,17.75,696.5,588.77,453.2
2018,4,27,13,30,429.0,357.0,3.4,17.7,728.0,588.93,454.66
2018,4,27,13,45,514.0,308.0,3.45,17.65,739.5,575.13,445.17
2018,4,27,14,0,599.0,259.0,3.5,17.6,751.0,552.68,428.4
2018,4,27,14,15,726.5,196.5,3.5,17.4,770.5,533.44,413.06
2018,4,27,14,30,854.0,134.0,3.5,17.2,790.0,505.96,389.5
2018,4,27,14,45,842.5,131.5,3.55,17.05,752.0,454.87,346.6
2018,4,27,15,0,831.0,129.0,3.6,16.9,714.0,404.05,302.91
2018,4,27,15,15,814.5,125.5,3.6,16.9,669.5,351.34,256.76
2018,4,27,15,30,798.0,122.0,3.6,16.9,625.0,299.85,211.22
2018,4,27,15,45,777.0,118.5,3.65,16.35,577.0,248.88,167.12
2018,4,27,16,0,756.0,115.0,3.7,15.8,529.0,193.87,121.49
2018,4,27,16,15,728.0,110.5,3.65,15.4,478.0,145.36,85.42
2018,4,27,16,30,700.0,106.0,3.6,15.0,427.0,100.05,59.7
2018,4,27,16,45,661.5,100.0,3.55,14.6,374.0,65.33,52.41
2018,4,27,17,0,623.0,94.0,3.5,14.2,321.0,63.99,51.5
2018,4,27,17,15,569.0,86.0,3.25,13.65,268.5,60.83,48.9
2018,4,27,17,30,515.0,78.0,3.0,13.1,216.0,57.49,46.01
2018,4,27,17,45,436.5,68.0,2.7,12.5,167.0,50.67,39.81
2018,4,27,18,0,358.0,58.0,2.4,11.9,118.0,44.25,33.72
2018,4,27,18,15,247.5,44.0,2.2,11.35,79.0,34.26,24.06
2018,4,27,18,30,137.0,30.0,2.0,10.8,40.0,23.86,9.59
2018,4,27,18,45,70.5,16.0,1.75,10.25,21.0,15.25,0.0
2018,4,27,19,0,4.0,2.0,1.5,9.7,2.0,0.0,0.0
2018,4,27,19,15,2.0,1.0,1.45,9.5,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,28,5,15,2.5,2.0,1.25,8.9,2.0,0.0,0.0
2018,4,28,5,30,5.0,4.0,1.5,9.4,4.0,6.01,0.0
2018,4,28,5,45,2.5,9.0,1.8,9.9,9.0,9.55,1.64
2018,4,28,6,0,0.0,14.0,2.1,10.4,14.0,12.97,5.31
2018,4,28,6,15,0.0,21.0,2.25,10.8,21.0,19.47,11.11
2018,4,28,6,30,0.0,28.0,2.4,11.2,28.0,25.97,16.87
2018,4,28,6,45,0.0,39.0,2.6,11.6,39.0,36.21,25.75
2018,4,28,7,0,0.0,50.0,2.8,12.0,50.0,46.46,34.51
2018,4,28,7,15,1.0,76.0,2.85,12.35,76.5,71.75,56.01
2018,4,28,7,30,2.0,102.0,2.9,12.7,103.0,98.65,78.51
2018,4,28,7,45,53.0,153.0,2.9,13.05,180.5,202.07,165.93
2018,4,28,8,0,104.0,204.0,2.9,13.4,258.0,315.97,258.63
2018,4,28,8,15,272.5,210.5,2.9,13.65,370.5,481.61,392.51
2018,4,28,8,30,441.0,217.0,2.9,13.9,483.0,655.62,525.91
2018,4,28,8,45,549.0,193.0,2.9,14.1,549.5,732.05,582.31
2018,4,28,9,0,657.0,169.0,2.9,14.3,616.0,817.42,642.79
2018,4,28,9,15,419.0,237.0,2.95,14.55,528.5,670.6,529.32
2018,4,28,9,30,181.0,305.0,3.0,14.8,441.0,494.75,390.84
2018,4,28,9,45,99.0,276.0,3.05,15.0,351.0,383.57,303.71
2018,4,28,10,0,17.0,247.0,3.1,15.2,261.0,252.42,198.45
2018,4,28,10,15,32.0,298.0,3.15,15.35,325.0,326.74,256.81
2018,4,28,10,30,47.0,349.0,3.2,15.5,389.0,391.04,305.81
2018,4,28,10,45,44.5,357.5,3.25,15.65,396.0,394.26,307.41
2018,4,28,11,0,42.0,366.0,3.3,15.8,403.0,397.21,309.1
2018,4,28,11,15,106.0,404.0,3.35,15.85,500.0,497.71,386.45
2018,4,28,11,30,170.0,442.0,3.4,15.9,597.0,585.63,452.31
2018,4,28,11,45,101.0,396.0,3.45,15.9,488.0,472.38,366.25
2018,4,28,12,0,32.0,350.0,3.5,15.9,379.0,358.94,278.9
2018,4,28,12,15,47.5,365.5,3.55,15.85,409.0,382.68,297.91
2018,4,28,12,30,63.0,381.0,3.6,15.8,439.0,404.94,315.23
2018,4,28,12,45,114.0,414.5,3.65,15.7,517.5,469.06,364.9
2018,4,28,13,0,165.0,448.0,3.7,15.6,596.0,526.31,408.46
2018,4,28,13,15,240.0,428.0,3.7,15.4,638.5,546.31,424.89
2018,4,28,13,30,315.0,408.0,3.7,15.2,681.0,562.06,437.8
2018,4,28,13,45,295.5,398.0,3.75,15.0,648.0,522.85,408.11
2018,4,28,14,0,276.0,388.0,3.8,14.8,615.0,485.08,379.41
2018,4,28,14,15,329.0,354.5,3.8,14.8,615.0,467.18,365.59
2018,4,28,14,30,382.0,321.0,3.8,14.8,615.0,444.6,347.21
2018,4,28,14,45,444.0,282.5,3.85,14.75,608.0,411.17,319.53
2018,4,28,15,0,506.0,244.0,3.9,14.7,601.0,376.91,289.71
2018,4,28,15,15,591.5,200.0,3.9,14.7,592.5,338.87,254.74
2018,4,28,15,30,677.0,156.0,3.9,14.7,584.0,291.88,210.87
2018,4,28,15,45,515.0,184.0,3.8,14.2,495.0,243.19,174.33
2018,4,28,16,0,353.0,212.0,3.7,13.7,406.0,215.6,157.77
2018,4,28,16,15,385.0,184.0,3.7,13.45,377.0,168.97,119.68
2018,4,28,16,30,417.0,156.0,3.7,13.2,348.0,126.61,89.55
2018,4,28,16,45,444.5,131.0,3.65,13.0,313.5,88.33,73.09
2018,4,28,17,0,472.0,106.0,3.6,12.8,279.0,73.22,59.98
2018,4,28,17,15,527.0,87.0,3.35,12.4,252.0,61.37,49.62
2018,4,28,17,30,582.0,68.0,3.1,12.0,225.0,48.77,38.39
2018,4,28,17,45,506.0,60.5,2.9,11.6,175.5,45.17,35.05
2018,4,28,18,0,430.0,53.0,2.7,11.2,126.0,41.47,31.38
2018,4,28,18,15,316.0,41.0,2.5,10.8,85.0,33.21,23.29
2018,4,28,18,30,202.0,29.0,2.3,10.4,44.0,23.0,10.0
2018,4,28,18,45,105.5,15.5,2.1,10.05,23.0,14.77,0.0
2018,4,28,19,0,9.0,2.0,1.9,9.7,2.0,0.0,0.0
2018,4,28,19,15,4.5,1.0,1.8,9.45,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,29,5,15,42.5,9.0,1.45,8.7,11.0,8.58,0.0
2018,4,29,5,30,85.0,18.0,1.7,9.1,22.0,54.7,0.0
2018,4,29,5,45,165.0,32.0,2.0,9.5,51.0,148.44,109.42
2018,4,29,6,0,245.0,46.0,2.3,9.9,80.0,213.17,174.29
2018,4,29,6,15,249.5,54.5,2.45,10.2,101.5,234.28,196.14
2018,4,29,6,30,254.0,63.0,2.6,10.5,123.0,256.12,216.88
2018,4,29,6,45,127.0,63.5,2.8,10.75,93.5,166.44,140.35
2018,4,29,7,0,0.0,64.0,3.0,11.0,64.0,59.53,45.81
2018,4,29,7,15,177.5,94.5,3.05,11.25,171.0,248.56,210.92
2018,4,29,7,30,355.0,125.0,3.1,11.5,278.0,442.91,371.8
2018,4,29,7,45,380.5,131.0,3.1,11.75,313.5,479.89,399.59
2018,4,29,8,0,406.0,137.0,3.1,12.0,349.0,517.28,427.92
2018,4,29,8,15,281.5,180.0,3.2,12.35,333.5,453.71,373.02
2018,4,29,8,30,157.0,223.0,3.3,12.7,318.0,383.52,312.63
2018,4,29,8,45,99.0,222.0,3.35,13.0,283.5,330.13,267.65
2018,4,29,9,0,41.0,221.0,3.4,13.3,249.0,262.22,210.7
2018,4,29,9,15,40.0,232.0,3.45,13.6,260.5,271.85,217.76
2018,4,29,9,30,39.0,243.0,3.5,13.9,272.0,281.24,224.42
2018,4,29,9,45,27.5,209.0,3.6,14.25,230.0,233.59,185.62
2018,4,29,10,0,16.0,175.0,3.7,14.6,188.0,187.1,147.7
2018,4,29,10,15,18.0,211.5,3.75,14.8,226.5,224.99,177.66
2018,4,29,10,30,20.0,248.0,3.8,15.0,265.0,262.45,206.78
2018,4,29,10,45,19.0,252.5,3.85,15.15,269.0,264.45,207.88
2018,4,29,11,0,18.0,257.0,3.9,15.3,273.0,259.96,204.02
2018,4,29,11,15,27.0,264.0,3.9,15.3,288.5,279.66,219.65
2018,4,29,11,30,36.0,271.0,3.9,15.3,304.0,292.46,229.79
2018,4,29,11,45,61.5,348.0,3.95,15.3,404.5,386.29,302.68
2018,4,29,12,0,87.0,425.0,4.0,15.3,505.0,476.98,371.36
2018,4,29,12,15,92.0,410.5,4.0,15.25,495.0,461.49,359.57
2018,4,29,12,30,97.0,396.0,4.0,15.2,485.0,445.86,348.07
2018,4,29,12,45,395.0,313.0,4.0,15.2,669.0,592.4,465.99
2018,4,29,13,0,693.0,230.0,4.0,15.2,853.0,714.46,560.45
2018,4,29,13,15,761.0,194.0,3.95,15.15,865.5,699.52,549.05
2018,4,29,13,30,829.0,158.0,3.9,15.1,878.0,678.22,533.19
2018,4,29,13,45,813.5,159.5,3.9,15.1,849.0,632.25,497.17
2018,4,29,14,0,798.0,161.0,3.9,15.1,820.0,586.1,460.41
2018,4,29,14,15,837.0,138.0,3.9,15.05,806.0,547.14,428.67
2018,4,29,14,30,876.0,115.0,3.9,15.0,792.0,508.09,395.41
2018,4,29,14,45,867.0,112.0,3.9,14.95,754.5,457.35,352.04
2018,4,29,15,0,858.0,109.0,3.9,14.9,717.0,406.51,307.53
2018,4,29,15,15,843.5,106.5,3.9,14.9,673.5,348.46,256.57
2018,4,29,15,30,829.0,104.0,3.9,14.9,630.0,296.92,210.22
2018,4,29,15,45,811.5,100.0,3.9,14.6,582.5,244.69,164.0
2018,4,29,16,0,794.0,96.0,3.9,14.3,535.0,194.17,120.91
2018,4,29,16,15,770.5,92.5,3.85,14.0,485.0,145.3,83.58
2018,4,29,16,30,747.0,89.0,3.8,13.7,435.0,99.15,56.34
2018,4,29,16,45,714.0,83.5,3.75,13.4,382.5,52.89,41.61
2018,4,29,17,0,681.0,78.0,3.7,13.1,330.0,51.33,40.43
2018,4,29,17,15,635.0,72.0,3.5,12.65,278.0,49.2,38.69
2018,4,29,17,30,589.0,66.0,3.3,12.2,226.0,46.96,36.74
2018,4,29,17,45,475.5,59.0,3.15,11.75,170.5,43.61,33.65
2018,4,29,18,0,362.0,52.0,3.0,11.3,115.0,40.23,30.29
2018,4,29,18,15,268.0,39.5,2.75,10.85,77.5,30.5,20.99
2018,4,29,18,30,174.0,27.0,2.5,10.4,40.0,21.27,9.52
2018,4,29,18,45,92.5,14.5,2.25,9.9,21.0,13.82,0.0
2018,4,29,19,0,11.0,2.0,2.0,9.4,2.0,0.0,0.0
2018,4,29,19,15,5.5,1.0,2.0,9.35,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,5,15,13.5,7.5,2.05,8.5,8.0,12.54,0.0
2018,4,30,5,30,27.0,15.0,2.2,8.8,16.0,31.59,0.0
2018,4,30,5,45,55.0,31.0,2.4,9.1,37.5,71.87,51.47
2018,4,30,6,0,83.0,47.0,2.6,9.4,59.0,106.81,85.62
2018,4,30,6,15,94.0,62.0,2.65,9.75,80.5,132.37,109.35
2018,4,30,6,30,105.0,77.0,2.7,10.1,102.0,158.78,133.07
2018,4,30,6,45,87.0,86.5,2.75,10.45,110.5,159.33,133.55
2018,4,30,7,0,69.0,96.0,2.8,10.8,119.0,158.74,132.51
2018,4,30,7,15,34.5,95.5,2.8,11.25,107.0,122.78,100.69
2018,4,30,7,30,0.0,95.0,2.8,11.7,95.0,89.74,71.1
2018,4,30,7,45,6.0,123.5,2.75,12.1,126.5,123.25,99.15
2018,4,30,8,0,12.0,152.0,2.7,12.5,158.0,157.14,126.94
2018,4,30,8,15,20.0,192.0,2.7,12.85,203.5,205.19,165.88
2018,4,30,8,30,28.0,232.0,2.7,13.2,249.0,266.21,214.35
2018,4,30,8,45,58.0,269.5,2.65,13.5,308.0,333.44,267.51
2018,4,30,9,0,88.0,307.0,2.6,13.8,367.0,401.03,319.62
2018,4,30,9,15,80.5,318.0,2.65,14.05,375.5,403.76,320.12
2018,4,30,9,30,73.0,329.0,2.7,14.3,384.0,406.1,320.68
2018,4,30,9,45,96.5,357.5,2.75,14.5,433.5,456.56,358.93
2018,4,30,10,0,120.0,386.0,2.8,14.7,483.0,518.7,404.97
2018,4,30,10,15,149.0,402.0,2.9,14.8,527.0,558.84,434.75
2018,4,30,10,30,178.0,418.0,3.0,14.9,571.0,597.89,463.57
2018,4,30,10,45,213.5,428.5,3.05,15.05,616.0,636.0,491.48
2018,4,30,11,0,249.0,439.0,3.1,15.2,661.0,680.9,523.85
2018,4,30,11,15,259.0,434.0,3.15,15.15,668.0,675.26,519.75
2018,4,30,11,30,269.0,429.0,3.2,15.1,675.0,668.47,515.18
2018,4,30,11,45,375.5,392.5,3.25,15.05,738.0,714.95,551.91
2018,4,30,12,0,482.0,356.0,3.3,15.0,801.0,760.2,586.77
2018,4,30,12,15,664.5,264.0,3.35,14.95,875.0,806.09,624.15
2018,4,30,12,30,847.0,172.0,3.4,14.9,949.0,840.33,651.02
2018,4,30,12,45,862.5,162.0,3.45,14.9,946.0,811.92,631.03
2018,4,30,13,0,878.0,152.0,3.5,14.9,943.0,779.19,608.31
2018,4,30,13,15,866.5,154.5,3.55,14.9,922.0,738.62,577.97
2018,4,30,13,30,855.0,157.0,3.6,14.9,901.0,695.68,545.36
2018,4,30,13,45,850.0,154.0,3.65,14.95,876.0,651.09,510.89
2018,4,30,14,0,845.0,151.0,3.7,15.0,851.0,605.41,474.76
2018,4,30,14,15,845.0,145.5,3.7,14.9,822.5,559.29,437.52
2018,4,30,14,30,845.0,140.0,3.7,14.8,794.0,512.0,398.31
2018,4,30,14,45,835.5,135.5,3.7,14.75,756.0,460.57,354.79
2018,4,30,15,0,826.0,131.0,3.7,14.7,718.0,409.26,310.29
2018,4,30,15,15,810.0,128.0,3.7,14.7,674.0,357.44,264.56
2018,4,30,15,30,794.0,125.0,3.7,14.7,630.0,306.79,219.36
2018,4,30,15,45,773.0,121.0,3.7,14.3,582.0,249.93,169.97
2018,4,30,16,0,752.0,117.0,3.7,13.9,534.0,200.45,128.05
2018,4,30,16,15,723.0,112.5,3.65,13.55,482.5,152.02,91.04
2018,4,30,16,30,694.0,108.0,3.6,13.2,431.0,106.89,63.76
2018,4,30,16,45,655.5,102.0,3.55,12.85,378.5,66.31,53.62
2018,4,30,17,0,617.0,96.0,3.5,12.5,326.0,65.04,52.77
2018,4,30,17,15,564.0,88.5,3.4,12.05,274.0,62.37,50.58
2018,4,30,17,30,511.0,81.0,3.3,11.6,222.0,59.55,48.15
2018,4,30,17,45,435.0,71.0,3.2,11.2,173.0,52.72,41.91
2018,4,30,18,0,359.0,61.0,3.1,10.8,124.0,46.38,35.86
2018,4,30,18,15,253.5,46.5,2.9,10.4,84.0,36.08,25.97
2018,4,30,18,30,148.0,32.0,2.7,10.0,44.0,25.34,13.13
2018,4,30,18,45,76.5,17.0,2.55,9.65,23.0,16.2,0.0
2018,4,30,19,0,5.0,2.0,2.4,9.3,2.0,0.0,0.0
2018,4,30,19,15,2.5,1.0,2.2,9.05,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,5,1,5,15,1.5,7.5,2.45,7.9,7.5,7.75,0.0
2018,5,1,5,30,3.0,15.0,2.5,8.2,15.0,15.32,0.0
2018,5,1,5,45,20.0,33.0,2.6,8.5,35.5,49.71,34.42
2018,5,1,6,0,37.0,51.0,2.7,8.8,56.0,79.66,62.57
2018,5,1,6,15,59.5,71.0,2.7,9.1,83.5,116.33,95.49
2018,5,1,6,30,82.0,91.0,2.7,9.4,111.0,163.86,137.22
2018,5,1,6,45,75.5,86.0,2.65,9.65,108.0,150.91,126.49
2018,5,1,7,0,69.0,81.0,2.6,9.9,105.0,140.24,117.32
2018,5,1,7,15,113.5,115.5,2.55,10.45,162.0,215.71,181.63
2018,5,1,7,30,158.0,150.0,2.5,11.0,219.0,293.54,245.8
2018,5,1,7,45,385.5,148.0,2.45,11.55,344.5,505.89,419.17
2018,5,1,8,0,613.0,146.0,2.4,12.1,470.0,710.04,574.71
2018,5,1,8,15,684.0,138.5,2.4,12.7,532.0,777.57,619.52
2018,5,1,8,30,755.0,131.0,2.4,13.3,594.0,845.62,664.58
2018,5,1,8,45,779.5,131.5,2.4,13.9,640.0,876.29,682.25
2018,5,1,9,0,804.0,132.0,2.4,14.5,686.0,910.33,702.42
2018,5,1,9,15,827.0,129.5,2.45,15.0,728.0,937.44,718.3
2018,5,1,9,30,850.0,127.0,2.5,15.5,770.0,962.09,732.51
2018,5,1,9,45,872.0,121.5,2.6,16.0,807.0,971.79,737.1
2018,5,1,10,0,894.0,116.0,2.7,16.5,844.0,987.12,745.73
2018,5,1,10,15,901.5,117.0,2.75,16.85,872.0,992.51,747.66
2018,5,1,10,30,909.0,118.0,2.8,17.2,900.0,994.71,747.67
2018,5,1,10,45,914.5,118.5,2.85,17.6,921.0,991.24,743.91
2018,5,1,11,0,920.0,119.0,2.9,18.0,942.0,984.55,738.17
2018,5,1,11,15,923.5,119.5,2.9,18.2,955.5,972.78,729.32
2018,5,1,11,30,927.0,120.0,2.9,18.4,969.0,957.87,718.52
2018,5,1,11,45,929.0,119.5,2.95,18.65,974.5,937.6,704.49
2018,5,1,12,0,931.0,119.0,3.0,18.9,980.0,914.43,688.57
2018,5,1,12,15,932.0,118.5,3.0,19.0,978.0,887.61,670.23
2018,5,1,12,30,933.0,118.0,3.0,19.1,976.0,858.13,650.07
2018,5,1,12,45,933.0,116.0,3.05,19.2,966.0,824.0,626.96
2018,5,1,13,0,933.0,114.0,3.1,19.3,956.0,787.54,602.1
2018,5,1,13,15,929.0,113.0,3.2,19.3,937.5,747.0,574.33
2018,5,1,13,30,925.0,112.0,3.3,19.3,919.0,704.7,543.15
2018,5,1,13,45,765.5,190.0,3.35,19.3,845.0,630.1,485.37
2018,5,1,14,0,606.0,268.0,3.4,19.3,771.0,568.72,437.04
2018,5,1,14,15,588.5,264.0,3.5,19.15,737.0,525.39,403.72
2018,5,1,14,30,571.0,260.0,3.6,19.0,703.0,481.7,369.31
2018,5,1,14,45,457.5,281.5,3.7,18.8,625.5,418.97,320.47
2018,5,1,15,0,344.0,303.0,3.8,18.6,548.0,372.29,284.3
2018,5,1,15,15,306.0,291.0,3.8,18.6,499.0,329.07,249.96
2018,5,1,15,30,268.0,279.0,3.8,18.6,450.0,289.69,218.78
2018,5,1,15,45,349.0,238.0,3.9,17.85,443.0,258.96,191.01
2018,5,1,16,0,430.0,197.0,4.0,17.1,436.0,212.7,150.2
2018,5,1,16,15,381.5,187.5,4.0,16.45,385.0,182.02,128.76
2018,5,1,16,30,333.0,178.0,4.0,15.8,334.0,148.75,108.23
2018,5,1,16,45,325.5,156.5,4.0,15.15,294.0,113.02,94.0
2018,5,1,17,0,318.0,135.0,4.0,14.5,254.0,99.69,82.87
2018,5,1,17,15,373.0,107.5,3.9,13.75,226.5,75.93,62.27
2018,5,1,17,30,428.0,80.0,3.8,13.0,199.0,57.75,46.27
2018,5,1,17,45,383.0,67.5,3.7,12.3,157.0,49.85,39.17
2018,5,1,18,0,338.0,55.0,3.6,11.6,115.0,41.54,31.46
2018,5,1,18,15,256.5,42.5,3.4,11.05,79.5,32.77,23.07
2018,5,1,18,30,175.0,30.0,3.2,10.5,44.0,23.63,12.36
2018,5,1,18,45,94.5,17.0,3.05,10.0,24.0,16.2,0.0
2018,5,1,19,0,14.0,4.0,2.9,9.5,4.0,0.0,0.0
2018,5,1,19,15,7.0,2.0,2.95,9.35,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,2,5,15,56.5,11.0,2.15,8.6,14.0,33.32,0.0
2018,5,2,5,30,113.0,22.0,2.2,8.8,28.0,94.07,0.0
2018,5,2,5,45,229.0,36.5,2.2,9.0,65.0,186.62,144.75
2018,5,2,6,0,345.0,51.0,2.2,9.2,102.0,275.39,227.4
2018,5,2,6,15,428.5,60.5,2.15,9.55,149.5,351.34,294.84
2018,5,2,6,30,512.0,70.0,2.1,9.9,197.0,434.04,365.3
2018,5,2,6,45,570.0,77.0,2.05,10.25,249.0,502.33,421.27
2018,5,2,7,0,628.0,84.0,2.0,10.6,301.0,573.64,477.24
2018,5,2,7,15,670.0,88.5,1.9,11.15,354.0,632.55,519.85
2018,5,2,7,30,712.0,93.0,1.8,11.7,407.0,692.49,561.12
2018,5,2,7,45,744.0,96.5,1.7,12.25,459.5,743.68,594.39
2018,5,2,8,0,776.0,100.0,1.6,12.8,512.0,790.7,623.56
2018,5,2,8,15,799.0,102.0,1.5,13.45,561.0,831.56,647.26
2018,5,2,8,30,822.0,104.0,1.4,14.1,610.0,870.86,669.21
2018,5,2,8,45,840.0,105.5,1.3,14.75,655.5,903.23,685.81
2018,5,2,9,0,858.0,107.0,1.2,15.4,701.0,933.36,700.54
2018,5,2,9,15,871.0,108.5,1.2,16.0,741.0,948.47,706.93
2018,5,2,9,30,884.0,110.0,1.2,16.6,781.0,968.8,716.95
2018,5,2,9,45,895.0,110.5,1.2,17.2,816.0,983.24,723.1
2018,5,2,10,0,906.0,111.0,1.2,17.8,851.0,994.66,727.45
2018,5,2,10,15,913.5,112.0,1.3,18.3,879.0,1000.11,730.15
2018,5,2,10,30,921.0,113.0,1.4,18.8,907.0,1002.33,730.92
2018,5,2,10,45,926.0,113.5,1.5,19.3,927.5,998.38,727.85
2018,5,2,11,0,931.0,114.0,1.6,19.8,948.0,991.17,722.82
2018,5,2,11,15,934.0,114.0,1.8,20.05,961.0,978.37,716.26
2018,5,2,11,30,937.0,114.0,2.0,20.3,974.0,962.44,707.49
2018,5,2,11,45,938.0,114.5,2.2,20.55,979.5,942.14,695.65
2018,5,2,12,0,939.0,115.0,2.4,20.8,985.0,918.92,681.65
2018,5,2,12,15,938.5,114.5,2.55,20.85,982.0,890.72,664.16
2018,5,2,12,30,938.0,114.0,2.7,20.9,979.0,859.93,644.72
2018,5,2,12,45,937.0,112.5,2.9,20.95,968.5,825.4,622.77
2018,5,2,13,0,936.0,111.0,3.1,21.0,958.0,788.59,598.86
2018,5,2,13,15,933.0,110.5,3.15,20.85,940.5,749.14,572.33
2018,5,2,13,30,930.0,110.0,3.2,20.7,923.0,707.83,542.18
2018,5,2,13,45,924.0,109.0,3.3,20.6,897.5,662.56,508.49
2018,5,2,14,0,918.0,108.0,3.4,20.5,872.0,616.05,472.94
2018,5,2,14,15,911.0,106.0,3.4,20.3,840.0,567.13,434.47
2018,5,2,14,30,904.0,104.0,3.4,20.1,808.0,517.46,394.32
2018,5,2,14,45,893.5,102.0,3.4,19.85,769.5,465.77,351.57
2018,5,2,15,0,883.0,100.0,3.4,19.6,731.0,414.08,307.64
2018,5,2,15,15,869.0,98.0,3.4,19.6,687.5,361.47,261.8
2018,5,2,15,30,855.0,96.0,3.4,19.6,644.0,309.63,216.04
2018,5,2,15,45,838.5,92.5,3.35,18.95,596.5,250.31,165.12
2018,5,2,16,0,822.0,89.0,3.3,18.3,549.0,199.02,121.85
2018,5,2,16,15,799.5,85.5,3.25,17.8,498.5,148.82,83.29
2018,5,2,16,30,777.0,82.0,3.2,17.3,448.0,101.18,54.06
2018,5,2,16,45,746.0,77.5,3.15,16.75,395.5,55.44,43.25
2018,5,2,17,0,715.0,73.0,3.1,16.2,343.0,52.29,40.75
2018,5,2,17,15,669.5,67.5,3.0,15.5,290.0,45.42,34.87
2018,5,2,17,30,624.0,62.0,2.9,14.8,237.0,43.36,33.16
2018,5,2,17,45,556.0,55.5,2.75,14.1,187.0,40.32,30.43
2018,5,2,18,0,488.0,49.0,2.6,13.4,137.0,37.18,27.41
2018,5,2,18,15,379.0,39.5,2.4,12.75,94.5,31.11,21.52
2018,5,2,18,30,270.0,30.0,2.2,12.1,52.0,24.78,13.59
2018,5,2,18,45,149.5,17.5,2.0,11.45,28.0,16.68,0.0
2018,5,2,19,0,29.0,5.0,1.8,10.8,4.0,0.0,0.0
2018,5,2,19,15,14.5,2.5,1.8,10.55,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.5,2.3,9.1,1.5,1.43,0.0
2018,5,3,5,30,0.0,3.0,2.4,9.3,3.0,2.77,0.0
2018,5,3,5,45,59.0,10.5,2.5,9.45,19.5,53.3,38.33
2018,5,3,6,0,118.0,18.0,2.6,9.6,36.0,98.66,79.86
2018,5,3,6,15,59.0,18.0,2.55,9.85,27.0,59.05,46.6
2018,5,3,6,30,0.0,18.0,2.5,10.1,18.0,16.68,8.89
2018,5,3,6,45,0.0,26.0,2.5,10.3,26.0,24.11,15.39
2018,5,3,7,0,0.0,34.0,2.5,10.5,34.0,31.56,21.81
2018,5,3,7,15,0.0,38.0,2.45,10.8,38.0,35.29,24.93
2018,5,3,7,30,0.0,42.0,2.4,11.1,42.0,39.02,28.01
2018,5,3,7,45,0.0,50.0,2.4,11.4,50.0,46.49,34.23
2018,5,3,8,0,0.0,58.0,2.4,11.7,58.0,53.96,40.4
2018,5,3,8,15,0.0,70.0,2.45,12.15,70.0,65.18,49.62
2018,5,3,8,30,0.0,82.0,2.5,12.6,82.0,76.41,58.75
2018,5,3,8,45,0.0,98.5,2.5,13.05,98.5,92.0,71.4
2018,5,3,9,0,0.0,115.0,2.5,13.5,115.0,107.92,84.16
2018,5,3,9,15,2.5,148.0,2.55,13.95,150.0,142.27,111.92
2018,5,3,9,30,5.0,181.0,2.6,14.4,185.0,176.78,139.33
2018,5,3,9,45,8.0,205.5,2.7,14.85,212.0,203.38,160.12
2018,5,3,10,0,11.0,230.0,2.8,15.3,239.0,229.87,180.6
2018,5,3,10,15,20.0,275.0,2.85,15.6,292.0,282.14,221.27
2018,5,3,10,30,29.0,320.0,2.9,15.9,345.0,344.15,268.62
2018,5,3,10,45,43.5,361.5,2.95,16.2,400.0,397.44,308.76
2018,5,3,11,0,58.0,403.0,3.0,16.5,455.0,449.46,347.33
2018,5,3,11,15,89.5,420.5,3.05,16.7,502.0,491.69,379.06
2018,5,3,11,30,121.0,438.0,3.1,16.9,549.0,538.61,413.82
2018,5,3,11,45,329.5,383.5,3.1,17.1,688.5,667.35,512.98
2018,5,3,12,0,538.0,329.0,3.1,17.3,828.0,785.25,600.31
2018,5,3,12,15,744.5,220.0,3.15,17.45,908.5,834.8,639.32
2018,5,3,12,30,951.0,111.0,3.2,17.6,989.0,869.04,662.92
2018,5,3,12,45,951.5,108.5,3.25,17.75,979.0,834.39,638.65
2018,5,3,13,0,952.0,106.0,3.3,17.9,969.0,797.35,613.09
2018,5,3,13,15,948.5,105.0,3.3,17.95,950.5,756.6,584.7
2018,5,3,13,30,945.0,104.0,3.3,18.0,932.0,714.01,552.85
2018,5,3,13,45,939.5,103.0,3.35,18.05,906.5,668.52,518.16
2018,5,3,14,0,934.0,102.0,3.4,18.1,881.0,621.71,481.62
2018,5,3,14,15,926.0,101.0,3.35,18.05,848.5,572.48,442.18
2018,5,3,14,30,918.0,100.0,3.3,18.0,816.0,522.55,401.18
2018,5,3,14,45,907.5,98.5,3.3,17.9,778.0,470.66,357.77
2018,5,3,15,0,897.0,97.0,3.3,17.8,740.0,418.75,313.2
2018,5,3,15,15,867.5,98.0,3.3,17.8,689.0,362.88,264.87
2018,5,3,15,30,838.0,99.0,3.3,17.8,638.0,302.89,212.97
2018,5,3,15,45,821.5,94.0,3.2,17.45,589.5,249.76,166.43
2018,5,3,16,0,805.0,89.0,3.1,17.1,541.0,198.2,122.52
2018,5,3,16,15,784.5,87.5,3.0,16.7,494.0,150.72,85.63
2018,5,3,16,30,764.0,86.0,2.9,16.3,447.0,105.6,57.66
2018,5,3,16,45,696.5,87.0,2.8,15.95,387.0,58.65,46.21
2018,5,3,17,0,629.0,88.0,2.7,15.6,327.0,58.22,46.09
2018,5,3,17,15,591.0,79.0,2.6,14.95,276.5,54.08,42.64
2018,5,3,17,30,553.0,70.0,2.5,14.3,226.0,49.61,38.8
2018,5,3,17,45,484.0,61.0,2.35,13.65,177.0,44.75,34.45
2018,5,3,18,0,415.0,52.0,2.2,13.0,128.0,39.63,29.66
2018,5,3,18,15,311.5,41.0,2.05,12.35,88.0,32.29,22.64
2018,5,3,18,30,208.0,30.0,1.9,11.7,48.0,23.54,13.02
2018,5,3,18,45,118.5,17.5,1.75,11.0,26.5,16.68,0.0
2018,5,3,19,0,29.0,5.0,1.6,10.3,5.0,0.0,0.0
2018,5,3,19,15,14.5,2.5,1.6,10.0,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,4,5,15,42.0,10.0,1.15,7.5,12.5,26.7,0.0
2018,5,4,5,30,84.0,20.0,1.4,8.0,25.0,71.63,18.8
2018,5,4,5,45,164.5,32.5,1.65,8.5,54.0,147.69,115.87
2018,5,4,6,0,245.0,45.0,1.9,9.0,83.0,212.68,176.21
2018,5,4,6,15,192.5,66.0,2.0,9.6,103.0,205.87,172.84
2018,5,4,6,30,140.0,87.0,2.1,10.2,123.0,194.37,163.59
2018,5,4,6,45,165.5,110.0,2.2,10.85,161.5,243.2,205.14
2018,5,4,7,0,191.0,133.0,2.3,11.5,200.0,305.11,255.95
2018,5,4,7,15,322.5,137.5,2.15,12.15,272.5,412.97,344.51
2018,5,4,7,30,454.0,142.0,2.0,12.8,345.0,544.61,447.0
