Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,7,45,515.5,145.5,1.9,13.45,402.0,611.27,495.03
2018,5,4,8,0,577.0,149.0,1.8,14.1,459.0,686.35,547.77
2018,5,4,8,15,563.0,169.5,1.5,14.85,495.0,704.61,554.38
2018,5,4,8,30,549.0,190.0,1.2,15.6,531.0,726.15,562.85
2018,5,4,8,45,536.0,211.0,0.95,16.4,563.5,746.25,569.83
2018,5,4,9,0,523.0,232.0,0.7,17.2,596.0,763.52,574.1
2018,5,4,9,15,505.0,256.0,0.65,18.0,624.0,776.57,578.01
2018,5,4,9,30,487.0,280.0,0.6,18.8,652.0,786.72,580.01
2018,5,4,9,45,674.5,206.0,0.55,19.6,745.5,891.47,648.32
2018,5,4,10,0,862.0,132.0,0.5,20.4,839.0,977.38,696.56
2018,5,4,10,15,851.0,144.5,0.55,21.2,862.0,985.05,697.95
2018,5,4,10,30,840.0,157.0,0.6,22.0,885.0,981.07,693.56
2018,5,4,10,45,739.0,222.5,0.6,22.8,873.5,947.53,670.21
2018,5,4,11,0,638.0,288.0,0.6,23.6,862.0,904.67,639.67
2018,5,4,11,15,540.0,340.0,0.75,24.0,830.5,850.04,604.48
2018,5,4,11,30,442.0,392.0,0.9,24.4,799.0,795.5,568.47
2018,5,4,11,45,592.0,316.0,1.0,24.85,864.5,840.3,602.15
2018,5,4,12,0,742.0,240.0,1.1,25.3,930.0,877.69,629.29
2018,5,4,12,15,838.5,177.5,1.1,25.45,955.0,872.42,625.29
2018,5,4,12,30,935.0,115.0,1.1,25.6,980.0,861.3,618.02
2018,5,4,12,45,882.5,145.0,1.1,25.8,954.5,815.26,588.28
2018,5,4,13,0,830.0,175.0,1.1,26.0,929.0,771.62,559.53
2018,5,4,13,15,710.5,239.5,1.1,26.05,876.0,709.92,515.79
2018,5,4,13,30,591.0,304.0,1.1,26.1,823.0,655.63,476.71
2018,5,4,13,45,602.0,287.5,1.15,26.15,803.0,617.13,450.72
2018,5,4,14,0,613.0,271.0,1.2,26.2,783.0,578.55,423.7
2018,5,4,14,15,680.0,226.0,1.35,26.1,774.0,543.68,399.6
2018,5,4,14,30,747.0,181.0,1.5,26.0,765.0,502.38,369.23
2018,5,4,14,45,808.5,143.5,1.65,25.85,748.0,462.59,337.95
2018,5,4,15,0,870.0,106.0,1.8,25.7,731.0,417.72,300.9
2018,5,4,15,15,852.0,104.0,1.8,25.7,685.5,364.48,256.63
2018,5,4,15,30,834.0,102.0,1.8,25.7,640.0,306.11,207.95
2018,5,4,15,45,813.0,98.0,2.2,24.95,590.0,252.99,164.1
2018,5,4,16,0,792.0,94.0,2.6,24.2,540.0,201.93,122.55
2018,5,4,16,15,771.0,90.5,2.7,23.45,491.5,153.5,85.94
2018,5,4,16,30,750.0,87.0,2.8,22.7,443.0,107.49,57.53
2018,5,4,16,45,719.5,83.5,2.95,21.9,393.0,58.3,44.76
2018,5,4,17,0,689.0,80.0,3.1,21.1,343.0,52.2,39.82
2018,5,4,17,15,643.5,74.0,3.05,20.0,290.5,50.13,38.31
2018,5,4,17,30,598.0,68.0,3.0,18.9,238.0,47.92,36.58
2018,5,4,17,45,531.0,60.0,2.95,17.75,188.5,43.84,33.06
2018,5,4,18,0,464.0,52.0,2.9,16.6,139.0,39.55,29.14
2018,5,4,18,15,358.0,42.0,2.7,15.7,96.5,33.14,23.06
2018,5,4,18,30,252.0,32.0,2.5,14.8,54.0,25.16,14.38
2018,5,4,18,45,139.5,18.5,2.35,13.9,29.5,17.63,0.0
2018,5,4,19,0,27.0,5.0,2.2,13.0,5.0,4.77,0.0
2018,5,4,19,15,13.5,2.5,2.15,12.6,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.0,1.85,9.45,5.0,4.77,0.0
2018,5,5,5,30,0.0,10.0,1.9,9.8,10.0,9.26,0.0
2018,5,5,5,45,0.0,18.5,1.95,10.1,18.5,17.15,8.51
2018,5,5,6,0,0.0,27.0,2.0,10.4,27.0,25.05,15.77
2018,5,5,6,15,0.0,39.0,1.95,10.75,39.0,36.22,25.66
2018,5,5,6,30,0.0,51.0,1.9,11.1,51.0,47.4,35.45
2018,5,5,6,45,1.5,78.5,1.9,11.4,79.0,76.34,60.33
2018,5,5,7,0,3.0,106.0,1.9,11.7,107.0,105.99,85.38
2018,5,5,7,15,9.0,129.5,1.95,11.95,133.5,134.49,109.19
2018,5,5,7,30,15.0,153.0,2.0,12.2,160.0,163.17,132.74
2018,5,5,7,45,62.0,191.5,2.0,12.4,224.5,254.37,208.33
2018,5,5,8,0,109.0,230.0,2.0,12.6,289.0,351.34,285.87
2018,5,5,8,15,190.0,250.5,2.05,12.9,364.5,445.23,359.9
2018,5,5,8,30,271.0,271.0,2.1,13.2,440.0,556.28,444.32
2018,5,5,8,45,295.0,287.5,2.15,13.5,483.5,598.67,474.08
2018,5,5,9,0,319.0,304.0,2.2,13.8,527.0,640.64,503.6
2018,5,5,9,15,321.0,323.0,2.1,14.6,558.0,663.9,516.75
2018,5,5,9,30,323.0,342.0,2.0,15.4,589.0,685.63,528.7
2018,5,5,9,45,385.5,334.0,1.95,16.15,642.0,734.59,562.14
2018,5,5,10,0,448.0,326.0,1.9,16.9,695.0,794.53,601.8
2018,5,5,10,15,451.0,339.0,1.75,17.7,720.5,805.81,604.72
2018,5,5,10,30,454.0,352.0,1.6,18.5,746.0,814.93,606.53
2018,5,5,10,45,414.0,377.0,1.5,19.3,742.5,792.87,586.77
2018,5,5,11,0,374.0,402.0,1.4,20.1,739.0,762.59,562.15
2018,5,5,11,15,307.5,429.0,1.45,20.35,709.0,716.83,529.06
2018,5,5,11,30,241.0,456.0,1.5,20.6,679.0,665.19,491.88
2018,5,5,11,45,241.5,459.5,1.55,20.85,684.0,658.53,487.35
2018,5,5,12,0,242.0,463.0,1.6,21.1,689.0,650.93,481.78
2018,5,5,12,15,192.0,465.0,1.75,20.85,644.0,598.9,445.66
2018,5,5,12,30,142.0,467.0,1.9,20.6,599.0,549.09,410.7
2018,5,5,12,45,153.5,459.0,2.1,20.35,600.0,540.51,406.41
2018,5,5,13,0,165.0,451.0,2.3,20.1,601.0,531.01,400.98
2018,5,5,13,15,114.5,403.5,2.5,19.55,506.5,443.32,337.82
2018,5,5,13,30,64.0,356.0,2.7,19.0,412.0,363.06,278.73
2018,5,5,13,45,44.5,306.0,2.95,18.5,344.5,302.59,233.82
2018,5,5,14,0,25.0,256.0,3.2,18.0,277.0,244.43,189.62
2018,5,5,14,15,35.5,284.5,3.3,17.3,313.0,271.17,211.33
2018,5,5,14,30,46.0,313.0,3.4,16.6,349.0,295.54,230.94
2018,5,5,14,45,37.0,290.5,3.55,15.9,318.5,268.47,210.6
2018,5,5,15,0,28.0,268.0,3.7,15.2,288.0,242.59,191.13
2018,5,5,15,15,55.5,264.0,3.7,15.2,301.0,244.24,192.16
2018,5,5,15,30,83.0,260.0,3.7,15.2,314.0,242.7,190.17
2018,5,5,15,45,188.5,241.5,3.95,14.45,351.5,237.43,182.58
2018,5,5,16,0,294.0,223.0,4.2,13.7,389.0,220.31,164.39
2018,5,5,16,15,391.0,184.5,4.05,13.55,384.0,177.61,125.74
2018,5,5,16,30,488.0,146.0,3.9,13.4,379.0,132.52,89.15
2018,5,5,16,45,474.0,128.5,3.8,13.25,333.5,91.64,68.27
2018,5,5,17,0,460.0,111.0,3.7,13.1,288.0,75.94,62.27
2018,5,5,17,15,513.5,90.5,3.5,12.75,260.5,62.95,50.94
2018,5,5,17,30,567.0,70.0,3.3,12.4,233.0,49.35,38.86
2018,5,5,17,45,499.0,62.5,3.15,12.05,185.0,45.78,35.62
2018,5,5,18,0,431.0,55.0,3.0,11.7,137.0,42.08,32.04
2018,5,5,18,15,329.5,44.5,2.9,11.3,96.0,35.33,25.49
2018,5,5,18,30,228.0,34.0,2.8,10.9,55.0,26.73,16.21
2018,5,5,18,45,125.0,19.5,2.7,10.45,30.0,15.58,0.0
2018,5,5,19,0,22.0,5.0,2.6,10.0,5.0,4.77,0.0
2018,5,5,19,15,11.0,2.5,2.6,9.85,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,5,6,4,45,3.5,1.0,2.2,8.0,1.0,0.0,0.0
2018,5,6,5,0,7.0,2.0,2.2,8.0,2.0,0.0,0.0
2018,5,6,5,15,15.5,11.0,2.35,8.3,12.0,16.89,0.0
2018,5,6,5,30,24.0,20.0,2.5,8.6,22.0,38.06,14.44
2018,5,6,5,45,39.0,37.0,2.65,8.9,42.5,70.62,53.24
2018,5,6,6,0,54.0,54.0,2.8,9.2,63.0,99.54,80.08
2018,5,6,6,15,68.0,71.0,2.8,9.6,86.0,128.58,106.26
2018,5,6,6,30,82.0,88.0,2.8,10.0,109.0,158.46,132.61
2018,5,6,6,45,77.5,107.5,2.8,10.4,131.0,179.88,150.66
2018,5,6,7,0,73.0,127.0,2.8,10.8,153.0,189.36,158.16
2018,5,6,7,15,45.0,142.0,2.75,11.3,159.0,185.21,153.12
2018,5,6,7,30,17.0,157.0,2.7,11.8,165.0,169.09,137.96
2018,5,6,7,45,37.0,188.0,2.65,12.3,207.5,229.5,187.58
2018,5,6,8,0,57.0,219.0,2.6,12.8,250.0,280.59,228.33
2018,5,6,8,15,111.5,250.5,2.65,13.3,318.0,376.56,304.82
2018,5,6,8,30,166.0,282.0,2.7,13.8,386.0,460.94,369.96
2018,5,6,8,45,269.0,284.0,2.75,14.3,466.5,571.12,454.44
2018,5,6,9,0,372.0,286.0,2.8,14.8,547.0,670.16,528.0
2018,5,6,9,15,456.5,273.5,2.85,15.25,612.0,751.08,586.15
2018,5,6,9,30,541.0,261.0,2.9,15.7,677.0,819.26,634.3
2018,5,6,9,45,704.0,198.0,3.0,16.15,763.5,913.21,700.75
2018,5,6,10,0,867.0,135.0,3.1,16.6,850.0,987.75,749.46
2018,5,6,10,15,859.0,145.5,3.25,16.95,873.5,996.2,753.71
2018,5,6,10,30,851.0,156.0,3.4,17.3,897.0,992.9,750.69
2018,5,6,10,45,755.0,219.0,3.5,17.65,887.5,961.21,728.17
2018,5,6,11,0,659.0,282.0,3.6,18.0,878.0,920.39,698.03
2018,5,6,11,15,676.0,277.0,3.7,18.15,895.5,916.49,695.71
2018,5,6,11,30,693.0,272.0,3.8,18.3,913.0,909.72,691.12
2018,5,6,11,45,594.0,327.0,3.9,18.45,878.5,854.24,649.39
2018,5,6,12,0,495.0,382.0,4.0,18.6,844.0,799.72,608.26
2018,5,6,12,15,474.5,387.5,4.0,18.55,829.5,767.42,585.07
2018,5,6,12,30,454.0,393.0,4.0,18.5,815.0,734.78,561.34
2018,5,6,12,45,549.0,343.5,4.0,18.4,848.0,742.94,569.65
2018,5,6,13,0,644.0,294.0,4.0,18.3,881.0,742.47,571.18
2018,5,6,13,15,594.5,308.5,3.95,18.0,842.0,692.76,534.12
2018,5,6,13,30,545.0,323.0,3.9,17.7,803.0,643.49,497.28
2018,5,6,13,45,414.5,356.0,3.8,17.4,715.0,562.26,435.3
2018,5,6,14,0,284.0,389.0,3.7,17.1,627.0,494.99,383.39
2018,5,6,14,15,331.0,354.0,3.6,16.75,621.5,473.37,367.5
2018,5,6,14,30,378.0,319.0,3.5,16.4,616.0,447.67,347.49
2018,5,6,14,45,359.5,309.5,3.4,16.0,581.0,409.53,317.29
2018,5,6,15,0,341.0,300.0,3.3,15.6,546.0,372.96,288.0
2018,5,6,15,15,312.5,286.5,3.3,15.6,501.5,331.76,254.74
2018,5,6,15,30,284.0,273.0,3.3,15.6,457.0,293.45,223.79
2018,5,6,15,45,208.5,251.5,3.15,14.95,381.0,249.68,190.87
2018,5,6,16,0,133.0,230.0,3.0,14.3,305.0,206.26,159.11
2018,5,6,16,15,108.0,204.0,2.95,13.95,261.5,174.1,134.74
2018,5,6,16,30,83.0,178.0,2.9,13.6,218.0,152.36,119.36
2018,5,6,16,45,146.5,159.0,2.85,13.25,219.5,125.0,98.64
2018,5,6,17,0,210.0,140.0,2.8,12.9,221.0,102.44,85.68
2018,5,6,17,15,343.5,111.0,2.75,12.6,220.5,77.8,64.17
2018,5,6,17,30,477.0,82.0,2.7,12.3,220.0,59.16,47.67
2018,5,6,17,45,437.0,70.0,2.65,12.0,177.0,52.13,41.33
2018,5,6,18,0,397.0,58.0,2.6,11.7,134.0,44.62,34.34
2018,5,6,18,15,306.5,47.5,2.45,11.4,95.5,36.51,26.57
2018,5,6,18,30,216.0,37.0,2.3,11.1,57.0,29.13,18.42
2018,5,6,18,45,119.0,21.5,2.15,10.85,31.5,17.21,0.0
2018,5,6,19,0,22.0,6.0,2.0,10.6,6.0,5.72,0.0
2018,5,6,19,15,11.0,3.0,2.0,10.5,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,5,7,4,45,5.0,1.0,1.7,7.9,1.0,0.0,0.0
2018,5,7,5,0,10.0,2.0,1.7,8.0,2.0,0.0,0.0
2018,5,7,5,15,113.0,14.5,1.95,8.7,22.0,60.73,0.0
2018,5,7,5,30,216.0,27.0,2.2,9.4,42.0,154.25,84.13
2018,5,7,5,45,336.0,37.5,2.45,10.05,82.5,243.44,194.9
2018,5,7,6,0,456.0,48.0,2.7,10.7,123.0,337.93,279.92
2018,5,7,6,15,531.5,55.5,2.65,11.3,173.0,412.41,345.08
2018,5,7,6,30,607.0,63.0,2.6,11.9,223.0,492.25,411.77
2018,5,7,6,45,655.5,69.0,2.6,12.45,276.0,556.68,463.47
2018,5,7,7,0,704.0,75.0,2.6,13.0,329.0,623.4,513.91
2018,5,7,7,15,738.5,79.5,2.6,13.6,382.5,675.59,550.68
2018,5,7,7,30,773.0,84.0,2.6,14.2,436.0,732.38,589.75
2018,5,7,7,45,798.0,88.0,2.55,14.8,488.0,780.7,621.11
2018,5,7,8,0,823.0,92.0,2.5,15.4,540.0,828.08,650.98
2018,5,7,8,15,841.5,95.0,2.5,16.05,589.0,867.31,674.66
2018,5,7,8,30,860.0,98.0,2.5,16.7,638.0,904.7,696.7
2018,5,7,8,45,874.0,100.0,2.5,17.3,682.5,926.9,708.15
2018,5,7,9,0,888.0,102.0,2.5,17.9,727.0,954.43,723.31
2018,5,7,9,15,901.0,103.0,2.5,18.45,767.5,977.31,735.31
2018,5,7,9,30,914.0,104.0,2.5,19.0,808.0,997.41,745.48
2018,5,7,9,45,925.0,104.0,2.5,19.5,843.0,1011.54,751.88
2018,5,7,10,0,936.0,104.0,2.5,20.0,878.0,1022.58,756.38
2018,5,7,10,15,941.0,106.0,2.45,20.45,905.5,1026.75,756.14
2018,5,7,10,30,946.0,108.0,2.4,20.9,933.0,1027.59,753.92
2018,5,7,10,45,949.5,109.0,2.4,21.35,953.0,1022.61,748.67
2018,5,7,11,0,953.0,110.0,2.4,21.8,973.0,1014.33,741.48
2018,5,7,11,15,955.0,110.5,2.45,22.15,985.5,1000.88,731.92
2018,5,7,11,30,957.0,111.0,2.5,22.5,998.0,984.26,720.43
2018,5,7,11,45,957.0,111.5,2.55,22.85,1002.5,962.77,705.86
2018,5,7,12,0,957.0,112.0,2.6,23.2,1007.0,938.37,689.45
2018,5,7,12,15,951.0,115.0,2.65,23.35,1002.5,908.49,669.94
2018,5,7,12,30,945.0,118.0,2.7,23.5,998.0,876.22,648.79
2018,5,7,12,45,846.5,176.5,2.8,23.7,958.0,822.03,612.88
2018,5,7,13,0,748.0,235.0,2.9,23.9,918.0,768.4,574.19
2018,5,7,13,15,693.0,259.5,2.9,23.9,883.0,718.5,538.09
2018,5,7,13,30,638.0,284.0,2.9,23.9,848.0,670.9,503.11
2018,5,7,13,45,685.0,248.0,2.95,23.9,838.0,637.95,480.04
2018,5,7,14,0,732.0,212.0,3.0,23.9,828.0,600.32,452.62
2018,5,7,14,15,751.0,191.5,3.0,23.8,803.0,556.14,419.15
2018,5,7,14,30,770.0,171.0,3.0,23.7,778.0,509.55,382.82
2018,5,7,14,45,817.0,143.0,3.05,23.55,759.0,470.69,350.85
2018,5,7,15,0,864.0,115.0,3.1,23.4,740.0,422.66,310.45
2018,5,7,15,15,860.5,108.5,3.1,23.4,700.0,370.47,265.84
2018,5,7,15,30,857.0,102.0,3.1,23.4,660.0,318.15,220.35
2018,5,7,15,45,841.0,98.0,3.2,22.75,612.0,265.04,175.02
2018,5,7,16,0,825.0,94.0,3.3,22.1,564.0,213.44,131.78
2018,5,7,16,15,804.0,90.0,3.3,21.45,513.5,162.93,92.48
2018,5,7,16,30,783.0,86.0,3.3,20.8,463.0,114.83,61.15
2018,5,7,16,45,753.0,81.5,3.35,20.15,410.5,68.73,42.48
2018,5,7,17,0,723.0,77.0,3.4,19.5,358.0,55.01,42.52
2018,5,7,17,15,678.0,72.0,3.25,18.55,305.0,48.3,36.93
2018,5,7,17,30,633.0,67.0,3.1,17.6,252.0,46.79,35.79
2018,5,7,17,45,567.5,60.0,2.95,16.7,201.5,43.49,32.93
2018,5,7,18,0,502.0,53.0,2.8,15.8,151.0,40.06,29.76
2018,5,7,18,15,397.5,44.0,2.55,14.95,107.0,34.59,24.54
2018,5,7,18,30,293.0,35.0,2.3,14.1,63.0,28.94,18.22
2018,5,7,18,45,169.0,21.5,2.05,13.3,35.5,17.18,0.0
2018,5,7,19,0,45.0,8.0,1.8,12.5,8.0,7.63,0.0
2018,5,7,19,15,22.5,4.0,1.85,12.2,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,8,4,45,7.0,1.0,2.15,9.1,1.0,0.0,0.0
2018,5,8,5,0,14.0,2.0,2.3,9.3,2.0,0.0,0.0
2018,5,8,5,15,130.5,14.0,2.55,9.75,23.0,67.78,0.0
2018,5,8,5,30,247.0,26.0,2.8,10.2,44.0,167.57,99.49
2018,5,8,5,45,363.0,36.0,3.05,10.65,85.0,256.55,206.1
2018,5,8,6,0,479.0,46.0,3.3,11.1,126.0,349.45,289.94
2018,5,8,6,15,391.0,62.5,3.4,11.55,143.0,333.32,280.34
2018,5,8,6,30,303.0,79.0,3.5,12.0,160.0,312.44,263.97
2018,5,8,6,45,203.0,105.5,3.6,12.4,164.5,274.53,231.26
2018,5,8,7,0,103.0,132.0,3.7,12.8,169.0,228.36,190.24
2018,5,8,7,15,71.5,154.0,3.75,13.3,181.5,219.9,181.65
2018,5,8,7,30,40.0,176.0,3.8,13.8,194.0,219.98,179.72
2018,5,8,7,45,42.5,195.5,3.8,14.25,217.0,242.72,197.39
2018,5,8,8,0,45.0,215.0,3.8,14.7,240.0,265.37,214.67
2018,5,8,8,15,97.0,239.5,3.7,14.7,299.0,337.23,273.05
2018,5,8,8,30,149.0,264.0,3.6,14.7,358.0,424.75,342.06
2018,5,8,8,45,365.0,232.5,3.45,14.7,484.5,615.95,493.03
2018,5,8,9,0,581.0,201.0,3.3,14.7,611.0,791.83,624.92
2018,5,8,9,15,734.5,152.5,3.2,14.65,700.5,888.78,691.6
2018,5,8,9,30,888.0,104.0,3.1,14.6,790.0,973.7,747.99
2018,5,8,9,45,858.0,125.0,3.0,14.55,811.0,970.86,743.26
2018,5,8,10,0,828.0,146.0,2.9,14.5,832.0,972.59,742.62
2018,5,8,10,15,822.5,156.0,2.85,14.7,856.0,974.3,741.79
2018,5,8,10,30,817.0,166.0,2.8,14.9,880.0,972.78,738.89
2018,5,8,10,45,870.0,138.0,2.75,15.05,914.0,977.36,740.45
2018,5,8,11,0,923.0,110.0,2.7,15.2,948.0,987.27,745.63
2018,5,8,11,15,927.5,109.5,2.75,15.8,961.5,975.59,736.0
2018,5,8,11,30,932.0,109.0,2.8,16.4,975.0,960.79,724.59
2018,5,8,11,45,929.5,111.5,2.8,17.0,979.0,939.57,708.55
2018,5,8,12,0,927.0,114.0,2.8,17.6,983.0,915.58,690.78
2018,5,8,12,15,926.0,114.0,2.85,18.25,980.0,887.91,670.85
2018,5,8,12,30,925.0,114.0,2.9,18.9,977.0,857.73,649.23
2018,5,8,12,45,928.5,109.5,3.0,19.6,967.5,824.62,625.75
2018,5,8,13,0,932.0,105.0,3.1,20.3,958.0,789.04,600.47
2018,5,8,13,15,929.0,104.0,3.3,20.5,940.0,749.62,573.91
2018,5,8,13,30,926.0,103.0,3.5,20.7,922.0,708.38,544.22
2018,5,8,13,45,921.0,102.0,3.7,20.95,897.5,664.24,510.93
2018,5,8,14,0,916.0,101.0,3.9,21.2,873.0,618.79,475.75
2018,5,8,14,15,909.0,99.0,4.05,20.9,841.0,570.32,438.17
2018,5,8,14,30,902.0,97.0,4.2,20.6,809.0,521.11,398.82
2018,5,8,14,45,892.0,95.5,4.35,20.3,771.5,470.48,357.2
2018,5,8,15,0,882.0,94.0,4.5,20.0,734.0,419.81,314.31
2018,5,8,15,15,869.0,91.5,4.5,20.0,691.0,367.49,268.58
2018,5,8,15,30,856.0,89.0,4.5,20.0,648.0,315.87,222.78
2018,5,8,15,45,838.0,87.0,4.5,19.1,601.0,264.36,177.92
2018,5,8,16,0,820.0,85.0,4.5,18.2,554.0,207.4,129.6
2018,5,8,16,15,794.5,82.5,4.3,17.8,503.0,157.82,90.1
2018,5,8,16,30,769.0,80.0,4.1,17.4,452.0,111.07,58.91
2018,5,8,16,45,735.5,76.5,3.9,17.0,400.0,66.38,39.91
2018,5,8,17,0,702.0,73.0,3.7,16.6,348.0,51.52,39.96
2018,5,8,17,15,656.5,69.0,3.5,16.1,296.5,45.83,35.12
2018,5,8,17,30,611.0,65.0,3.3,15.6,245.0,44.99,34.5
2018,5,8,17,45,544.5,59.0,3.1,15.15,196.0,42.46,32.24
2018,5,8,18,0,478.0,53.0,2.9,14.7,147.0,39.86,29.75
2018,5,8,18,15,378.5,43.5,2.7,14.25,104.5,33.93,24.07
2018,5,8,18,30,279.0,34.0,2.5,13.8,62.0,27.73,17.43
2018,5,8,18,45,161.5,21.0,2.3,13.35,35.0,16.71,0.0
2018,5,8,19,0,44.0,8.0,2.1,12.9,8.0,7.63,0.0
2018,5,8,19,15,22.0,4.0,2.0,12.65,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,9,4,45,8.0,1.0,1.8,9.45,1.0,0.0,0.0
2018,5,9,5,0,16.0,2.0,1.8,9.4,2.0,0.0,0.0
2018,5,9,5,15,140.5,14.5,2.15,9.95,24.5,72.71,0.0
2018,5,9,5,30,265.0,27.0,2.5,10.5,47.0,178.6,112.73
2018,5,9,5,45,345.0,33.0,2.8,11.1,79.5,244.59,196.7
2018,5,9,6,0,425.0,39.0,3.1,11.7,112.0,311.25,258.4
2018,5,9,6,15,276.5,37.5,3.2,12.1,91.0,235.73,198.56
2018,5,9,6,30,128.0,36.0,3.3,12.5,70.0,139.2,116.53
2018,5,9,6,45,64.0,46.5,3.35,12.95,63.5,94.98,77.73
2018,5,9,7,0,0.0,57.0,3.4,13.4,57.0,52.99,39.79
2018,5,9,7,15,0.0,79.0,3.45,13.85,79.0,73.71,57.17
2018,5,9,7,30,0.0,101.0,3.5,14.3,101.0,95.52,75.16
2018,5,9,7,45,0.0,114.5,3.55,14.75,114.5,108.66,85.66
2018,5,9,8,0,0.0,128.0,3.6,15.2,128.0,121.76,96.0
2018,5,9,8,15,2.0,149.0,3.7,15.55,150.5,144.21,114.01
2018,5,9,8,30,4.0,170.0,3.8,15.9,173.0,166.69,131.81
2018,5,9,8,45,7.5,193.5,3.9,16.3,199.0,193.1,152.6
2018,5,9,9,0,11.0,217.0,4.0,16.7,225.0,219.5,173.13
2018,5,9,9,15,15.0,240.0,4.05,17.0,251.5,245.8,193.44
2018,5,9,9,30,19.0,263.0,4.1,17.3,278.0,272.01,213.46
2018,5,9,9,45,45.0,309.5,4.15,17.55,346.5,355.62,278.52
2018,5,9,10,0,71.0,356.0,4.2,17.8,415.0,427.53,333.17
2018,5,9,10,15,139.5,383.5,4.25,18.05,504.0,531.32,412.18
2018,5,9,10,30,208.0,411.0,4.3,18.3,593.0,621.15,478.92
2018,5,9,10,45,239.0,416.5,4.35,18.5,630.5,659.93,506.68
2018,5,9,11,0,270.0,422.0,4.4,18.7,668.0,686.38,525.72
2018,5,9,11,15,459.5,341.5,4.4,18.8,766.5,780.28,598.2
2018,5,9,11,30,649.0,261.0,4.4,18.9,865.0,861.81,659.88
2018,5,9,11,45,808.5,180.5,4.35,19.0,937.0,904.35,689.43
2018,5,9,12,0,968.0,100.0,4.3,19.1,1009.0,939.08,712.65
2018,5,9,12,15,964.5,101.5,4.25,19.15,1005.0,909.85,691.81
2018,5,9,12,30,961.0,103.0,4.2,19.2,1001.0,878.09,669.67
2018,5,9,12,45,955.0,105.5,4.15,19.3,989.5,842.94,645.0
2018,5,9,13,0,949.0,108.0,4.1,19.4,978.0,805.73,618.83
2018,5,9,13,15,945.5,107.5,4.15,19.4,960.0,765.77,591.19
2018,5,9,13,30,942.0,107.0,4.2,19.4,942.0,723.98,560.54
2018,5,9,13,45,937.5,105.0,4.2,19.4,916.5,678.63,525.88
2018,5,9,14,0,933.0,103.0,4.2,19.4,891.0,631.92,489.42
2018,5,9,14,15,925.0,101.5,4.25,19.25,858.5,582.58,450.41
2018,5,9,14,30,917.0,100.0,4.3,19.1,826.0,532.58,409.89
2018,5,9,14,45,906.5,98.0,4.35,18.95,787.0,480.61,366.71
2018,5,9,15,0,896.0,96.0,4.4,18.8,748.0,428.64,322.33
2018,5,9,15,15,882.5,94.5,4.4,18.8,705.0,376.27,276.41
2018,5,9,15,30,869.0,93.0,4.4,18.8,662.0,324.61,230.41
2018,5,9,15,45,851.5,90.5,4.45,18.2,614.0,272.14,184.39
2018,5,9,16,0,834.0,88.0,4.5,17.6,566.0,214.23,134.93
2018,5,9,16,15,809.5,85.5,4.45,17.1,515.5,164.04,94.7
2018,5,9,16,30,785.0,83.0,4.4,16.6,465.0,116.59,62.6
2018,5,9,16,45,752.0,79.5,4.4,16.1,412.0,71.08,42.55
2018,5,9,17,0,719.0,76.0,4.4,15.6,359.0,53.92,42.23
2018,5,9,17,15,673.5,71.5,4.2,15.05,306.5,47.66,36.9
2018,5,9,17,30,628.0,67.0,4.0,14.5,254.0,46.52,36.01
2018,5,9,17,45,560.0,61.0,3.8,13.9,203.5,44.05,33.83
2018,5,9,18,0,492.0,55.0,3.6,13.3,153.0,41.53,31.42
2018,5,9,18,15,388.0,46.0,3.3,12.8,109.5,36.14,26.2
2018,5,9,18,30,284.0,37.0,3.0,12.3,66.0,29.0,18.77
2018,5,9,18,45,163.5,23.0,2.75,11.75,37.5,18.33,0.0
2018,5,9,19,0,43.0,9.0,2.5,11.2,9.0,8.58,0.0
2018,5,9,19,15,21.5,4.5,2.5,11.1,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,10,4,45,1.5,0.5,2.3,9.7,0.5,0.0,0.0
2018,5,10,5,0,3.0,1.0,2.4,9.8,1.0,0.0,0.0
2018,5,10,5,15,12.0,12.5,2.45,10.1,13.5,16.97,0.0
2018,5,10,5,30,21.0,24.0,2.5,10.4,26.0,36.79,20.12
2018,5,10,5,45,33.0,40.5,2.55,10.75,45.5,63.43,47.63
2018,5,10,6,0,45.0,57.0,2.6,11.1,65.0,89.11,70.95
2018,5,10,6,15,44.5,75.0,2.65,11.45,85.0,109.85,89.44
2018,5,10,6,30,44.0,93.0,2.7,11.8,105.0,130.08,106.96
2018,5,10,6,45,67.0,118.0,2.75,12.2,140.5,175.29,145.56
2018,5,10,7,0,90.0,143.0,2.8,12.6,176.0,221.59,184.23
2018,5,10,7,15,81.0,166.0,2.85,13.15,199.0,241.95,199.72
2018,5,10,7,30,72.0,189.0,2.9,13.7,222.0,261.17,213.95
2018,5,10,7,45,147.0,211.5,2.95,14.3,289.0,361.39,295.26
2018,5,10,8,0,222.0,234.0,3.0,14.9,356.0,452.79,366.94
2018,5,10,8,15,481.5,185.0,3.05,15.35,481.0,655.62,525.96
2018,5,10,8,30,741.0,136.0,3.1,15.8,606.0,849.45,666.05
2018,5,10,8,45,802.0,122.5,3.2,16.3,664.0,897.85,696.26
2018,5,10,9,0,863.0,109.0,3.3,16.8,722.0,942.43,724.59
2018,5,10,9,15,787.0,150.5,3.35,17.1,733.0,933.32,715.85
2018,5,10,9,30,711.0,192.0,3.4,17.4,744.0,916.06,702.09
2018,5,10,9,45,619.5,247.5,3.45,17.75,743.5,886.94,679.1
2018,5,10,10,0,528.0,303.0,3.5,18.1,743.0,851.02,649.61
2018,5,10,10,15,511.0,324.5,3.55,18.3,761.5,851.94,648.57
2018,5,10,10,30,494.0,346.0,3.6,18.5,780.0,850.34,645.61
2018,5,10,10,45,499.0,356.0,3.6,18.7,802.5,856.02,648.29
2018,5,10,11,0,504.0,366.0,3.6,18.9,825.0,859.38,649.37
2018,5,10,11,15,537.0,359.5,3.55,19.05,854.5,870.52,656.68
2018,5,10,11,30,570.0,353.0,3.5,19.2,884.0,878.78,661.91
2018,5,10,11,45,587.5,344.5,3.5,19.3,894.5,868.24,654.44
2018,5,10,12,0,605.0,336.0,3.5,19.4,905.0,855.23,645.38
2018,5,10,12,15,606.0,331.5,3.55,19.5,900.0,829.55,627.43
2018,5,10,12,30,607.0,327.0,3.6,19.6,895.0,802.25,608.28
2018,5,10,12,45,709.5,260.0,3.6,19.65,916.5,795.11,605.76
2018,5,10,13,0,812.0,193.0,3.6,19.7,938.0,781.79,598.28
2018,5,10,13,15,826.5,178.5,3.7,19.45,924.5,745.59,573.08
2018,5,10,13,30,841.0,164.0,3.8,19.2,911.0,706.76,545.43
2018,5,10,13,45,778.0,193.5,3.9,18.95,869.5,654.99,506.22
2018,5,10,14,0,715.0,223.0,4.0,18.7,828.0,603.63,466.8
2018,5,10,14,15,793.5,173.0,4.05,18.5,821.0,570.91,441.72
2018,5,10,14,30,872.0,123.0,4.1,18.3,814.0,531.29,409.8
2018,5,10,14,45,871.5,116.0,4.15,18.1,779.0,481.7,368.6
2018,5,10,15,0,871.0,109.0,4.2,17.9,744.0,431.23,325.53
2018,5,10,15,15,857.0,107.0,4.2,17.9,701.0,379.46,280.26
2018,5,10,15,30,843.0,105.0,4.2,17.9,658.0,322.23,230.11
2018,5,10,15,45,824.5,101.5,4.2,17.3,610.0,269.75,184.15
2018,5,10,16,0,806.0,98.0,4.2,16.7,562.0,219.04,140.47
2018,5,10,16,15,780.5,93.5,4.1,16.25,510.0,168.58,99.86
2018,5,10,16,30,755.0,89.0,4.0,15.8,458.0,121.0,67.08
2018,5,10,16,45,715.0,86.0,3.95,15.35,404.0,71.61,42.57
2018,5,10,17,0,675.0,83.0,3.9,14.9,350.0,53.61,42.07
2018,5,10,17,15,632.0,79.0,3.8,14.3,300.5,53.2,41.94
2018,5,10,17,30,589.0,75.0,3.7,13.7,251.0,52.82,41.76
2018,5,10,17,45,516.5,68.0,3.6,13.1,201.0,49.84,39.13
2018,5,10,18,0,444.0,61.0,3.5,12.5,151.0,46.78,36.22
2018,5,10,18,15,341.5,50.5,3.35,12.05,108.0,38.68,28.56
2018,5,10,18,30,239.0,40.0,3.2,11.6,65.0,31.35,20.96
2018,5,10,18,45,135.0,24.5,3.05,11.2,37.0,19.52,0.28
2018,5,10,19,0,31.0,9.0,2.9,10.8,9.0,8.58,0.0
2018,5,10,19,15,15.5,4.5,2.95,10.7,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,11,4,45,10.5,2.0,1.35,8.5,2.0,0.0,0.0
2018,5,11,5,0,21.0,4.0,1.4,8.6,4.0,0.0,0.0
2018,5,11,5,15,79.0,16.0,1.65,9.2,21.5,48.67,0.0
2018,5,11,5,30,137.0,28.0,1.9,9.8,39.0,123.18,83.12
2018,5,11,5,45,196.5,43.0,2.2,10.4,71.0,179.77,144.76
2018,5,11,6,0,256.0,58.0,2.5,11.0,103.0,238.89,198.37
2018,5,11,6,15,308.0,72.0,2.75,11.6,144.0,297.3,249.87
2018,5,11,6,30,360.0,86.0,3.0,12.2,185.0,359.75,303.15
2018,5,11,6,45,411.0,99.0,3.2,12.85,234.0,423.81,355.93
2018,5,11,7,0,462.0,112.0,3.4,13.5,283.0,490.93,409.48
2018,5,11,7,15,533.0,114.5,3.45,14.05,340.5,568.91,470.17
2018,5,11,7,30,604.0,117.0,3.5,14.6,398.0,645.84,527.84
2018,5,11,7,45,572.0,141.5,3.6,15.15,431.5,664.86,539.08
2018,5,11,8,0,540.0,166.0,3.7,15.7,465.0,674.34,542.96
2018,5,11,8,15,537.5,183.0,3.75,16.3,503.0,703.38,561.64
2018,5,11,8,30,535.0,200.0,3.8,16.9,541.0,730.23,578.3
2018,5,11,8,45,548.5,213.5,3.85,17.5,584.0,765.7,601.41
2018,5,11,9,0,562.0,227.0,3.9,18.1,627.0,799.49,622.94
2018,5,11,9,15,560.0,245.0,4.05,18.6,662.0,821.58,636.17
2018,5,11,9,30,558.0,263.0,4.2,19.1,697.0,841.16,647.66
2018,5,11,9,45,617.0,251.0,4.3,19.65,750.0,888.82,680.35
2018,5,11,10,0,676.0,239.0,4.4,20.2,803.0,931.85,709.17
2018,5,11,10,15,810.0,175.5,4.45,20.55,872.5,985.42,744.13
2018,5,11,10,30,944.0,112.0,4.5,20.9,942.0,1034.47,775.53
2018,5,11,10,45,956.0,109.0,4.55,21.25,965.5,1033.51,773.17
2018,5,11,11,0,968.0,106.0,4.6,21.6,989.0,1029.19,769.07
2018,5,11,11,15,972.0,105.0,4.6,21.85,1002.0,1016.02,759.01
2018,5,11,11,30,976.0,104.0,4.6,22.1,1015.0,999.62,746.97
2018,5,11,11,45,978.5,103.0,4.65,22.3,1020.5,978.72,732.57
2018,5,11,12,0,981.0,102.0,4.7,22.5,1026.0,954.8,716.18
2018,5,11,12,15,979.5,103.0,4.7,22.65,1023.0,926.45,696.56
2018,5,11,12,30,978.0,104.0,4.7,22.8,1020.0,895.46,675.13
2018,5,11,12,45,974.5,104.0,4.65,22.95,1008.5,859.49,649.91
2018,5,11,13,0,971.0,104.0,4.6,23.1,997.0,821.33,623.13
2018,5,11,13,15,968.0,103.0,4.65,23.2,979.0,780.59,595.12
2018,5,11,13,30,965.0,102.0,4.7,23.3,961.0,737.95,564.46
2018,5,11,13,45,960.5,101.0,4.7,23.4,935.5,692.65,529.99
2018,5,11,14,0,956.0,100.0,4.7,23.5,910.0,645.93,493.72
2018,5,11,14,15,949.0,98.0,4.75,23.5,877.5,595.79,454.42
2018,5,11,14,30,942.0,96.0,4.8,23.5,845.0,544.86,413.46
2018,5,11,14,45,932.5,94.5,4.85,23.55,806.5,492.67,370.34
2018,5,11,15,0,923.0,93.0,4.9,23.6,768.0,440.34,325.99
2018,5,11,15,15,910.5,91.0,4.9,23.6,724.0,386.66,279.68
2018,5,11,15,30,898.0,89.0,4.9,23.6,680.0,333.58,233.15
2018,5,11,15,45,882.0,86.5,4.9,23.35,632.0,280.08,186.53
2018,5,11,16,0,866.0,84.0,4.9,23.1,584.0,227.94,141.95
2018,5,11,16,15,846.5,80.5,4.7,22.75,533.0,168.97,94.86
2018,5,11,16,30,827.0,77.0,4.5,22.4,482.0,119.24,60.82
2018,5,11,16,45,800.5,73.0,4.3,22.05,429.5,71.31,38.58
2018,5,11,17,0,774.0,69.0,4.1,21.7,377.0,48.26,36.27
2018,5,11,17,15,735.0,64.5,3.75,20.9,323.5,46.66,35.12
2018,5,11,17,30,696.0,60.0,3.4,20.1,270.0,44.99,33.83
2018,5,11,17,45,638.0,54.0,3.05,19.3,218.0,41.87,31.17
2018,5,11,18,0,580.0,48.0,2.7,18.5,166.0,35.3,25.32
2018,5,11,18,15,485.0,40.5,2.55,17.75,120.5,30.91,21.18
2018,5,11,18,30,390.0,33.0,2.4,17.0,75.0,26.38,16.43
2018,5,11,18,45,239.5,21.5,2.25,16.2,43.0,17.65,1.29
2018,5,11,19,0,89.0,10.0,2.1,15.4,11.0,9.53,0.0
2018,5,11,19,15,44.5,5.0,2.1,15.2,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,12,4,45,17.0,3.0,1.25,9.9,2.5,0.0,0.0
2018,5,12,5,0,34.0,6.0,1.2,10.1,5.0,0.0,0.0
2018,5,12,5,15,165.5,17.5,1.2,11.1,29.0,86.99,0.0
2018,5,12,5,30,297.0,29.0,1.2,12.1,53.0,200.8,140.06
2018,5,12,5,45,407.5,37.0,1.2,13.1,95.5,283.48,226.38
2018,5,12,6,0,518.0,45.0,1.2,14.1,138.0,373.64,303.97
2018,5,12,6,15,586.0,51.0,1.4,14.8,188.0,444.51,364.1
2018,5,12,6,30,654.0,57.0,1.6,15.5,238.0,516.24,422.6
2018,5,12,6,45,699.5,62.0,1.75,16.25,291.5,579.86,471.55
2018,5,12,7,0,745.0,67.0,1.9,17.0,345.0,645.32,518.83
2018,5,12,7,15,777.5,70.5,2.0,17.65,398.5,700.42,556.74
2018,5,12,7,30,810.0,74.0,2.1,18.3,452.0,755.67,593.72
2018,5,12,7,45,833.5,77.0,2.15,18.95,504.0,802.61,623.49
2018,5,12,8,0,857.0,80.0,2.2,19.6,556.0,841.28,646.9
2018,5,12,8,15,874.5,82.0,2.2,20.1,605.0,879.18,669.39
2018,5,12,8,30,892.0,84.0,2.2,20.6,654.0,915.25,690.27
2018,5,12,8,45,905.5,85.5,2.2,21.1,698.5,944.91,706.61
2018,5,12,9,0,919.0,87.0,2.2,21.6,743.0,972.1,721.24
2018,5,12,9,15,924.5,91.0,2.25,21.95,781.5,991.84,731.9
2018,5,12,9,30,930.0,95.0,2.3,22.3,820.0,1008.47,740.66
2018,5,12,9,45,932.5,99.5,2.35,22.6,852.5,1019.55,746.07
2018,5,12,10,0,935.0,104.0,2.4,22.9,885.0,1027.3,749.51
2018,5,12,10,15,940.5,105.0,2.45,23.1,912.0,1030.9,750.72
2018,5,12,10,30,946.0,106.0,2.5,23.3,939.0,1031.22,750.0
2018,5,12,10,45,949.0,107.5,2.6,23.5,959.0,1026.35,746.6
2018,5,12,11,0,952.0,109.0,2.7,23.7,979.0,1018.18,741.21
2018,5,12,11,15,953.5,109.0,2.8,23.8,990.5,1003.87,732.21
2018,5,12,11,30,955.0,109.0,2.9,23.9,1002.0,986.45,721.27
2018,5,12,11,45,955.0,109.5,3.0,24.0,1006.5,965.14,707.8
2018,5,12,12,0,955.0,110.0,3.1,24.1,1011.0,940.96,692.41
2018,5,12,12,15,948.5,113.5,3.2,24.1,1006.0,911.32,673.6
2018,5,12,12,30,942.0,117.0,3.3,24.1,1001.0,879.34,653.09
2018,5,12,12,45,933.0,120.5,3.4,24.1,988.0,843.25,629.62
2018,5,12,13,0,924.0,124.0,3.5,24.1,975.0,805.36,604.69
2018,5,12,13,15,919.0,123.0,3.65,23.95,956.0,764.8,578.18
2018,5,12,13,30,914.0,122.0,3.8,23.8,937.0,722.63,548.46
2018,5,12,13,45,907.0,121.5,3.9,23.7,911.0,678.18,515.78
2018,5,12,14,0,900.0,121.0,4.0,23.6,885.0,632.62,481.43
2018,5,12,14,15,891.0,120.0,4.05,23.3,853.0,584.65,444.61
2018,5,12,14,30,882.0,119.0,4.1,23.0,821.0,536.15,406.32
2018,5,12,14,45,869.5,117.0,4.15,22.75,782.0,484.96,364.87
2018,5,12,15,0,857.0,115.0,4.2,22.5,743.0,428.67,318.52
2018,5,12,15,15,842.5,112.5,4.2,22.5,700.0,376.64,273.97
2018,5,12,15,30,828.0,110.0,4.2,22.5,657.0,325.57,229.52
2018,5,12,15,45,808.5,107.0,4.2,21.6,609.0,274.07,185.46
2018,5,12,16,0,789.0,104.0,4.2,20.7,561.0,224.45,143.54
2018,5,12,16,15,764.0,100.0,4.1,20.15,510.5,175.36,104.39
2018,5,12,16,30,739.0,96.0,4.0,19.6,460.0,123.39,67.79
2018,5,12,16,45,706.5,91.5,3.9,19.05,408.5,79.09,46.22
2018,5,12,17,0,674.0,87.0,3.8,18.5,357.0,56.33,43.81
2018,5,12,17,15,630.0,81.0,3.55,17.8,305.0,54.49,42.46
2018,5,12,17,30,586.0,75.0,3.3,17.1,253.0,52.51,40.91
2018,5,12,17,45,522.0,67.0,3.0,16.45,203.5,48.67,37.57
2018,5,12,18,0,458.0,59.0,2.7,15.8,154.0,44.62,33.87
2018,5,12,18,15,363.0,49.0,2.4,15.05,111.0,38.45,28.07
2018,5,12,18,30,268.0,39.0,2.1,14.3,68.0,30.43,20.18
2018,5,12,18,45,157.5,24.0,1.75,13.6,39.0,19.02,3.44
2018,5,12,19,0,47.0,9.0,1.4,12.9,10.0,8.58,0.0
2018,5,12,19,15,23.5,4.5,1.4,12.65,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,13,4,45,0.5,0.5,2.65,10.8,0.5,0.0,0.0
2018,5,13,5,0,1.0,1.0,2.7,10.9,1.0,0.95,0.0
2018,5,13,5,15,0.5,6.0,2.8,11.1,6.0,5.93,0.0
2018,5,13,5,30,0.0,11.0,2.9,11.3,11.0,10.19,2.03
2018,5,13,5,45,0.0,19.0,3.0,11.5,19.0,17.61,9.15
2018,5,13,6,0,0.0,27.0,3.1,11.7,27.0,25.05,15.81
2018,5,13,6,15,0.0,40.5,3.1,11.95,40.5,37.61,26.81
2018,5,13,6,30,0.0,54.0,3.1,12.2,54.0,50.2,37.7
2018,5,13,6,45,6.5,88.0,3.05,12.45,90.5,89.5,71.44
2018,5,13,7,0,13.0,122.0,3.0,12.7,127.0,130.27,105.81
2018,5,13,7,15,29.0,151.5,2.95,13.15,164.5,183.58,150.16
2018,5,13,7,30,45.0,181.0,2.9,13.6,202.0,229.3,187.27
2018,5,13,7,45,47.5,202.0,2.85,14.1,226.5,254.0,206.19
2018,5,13,8,0,50.0,223.0,2.8,14.6,251.0,278.53,224.7
2018,5,13,8,15,169.5,242.0,2.75,15.1,348.5,417.85,336.87
2018,5,13,8,30,289.0,261.0,2.7,15.6,446.0,562.99,447.97
2018,5,13,8,45,514.5,208.0,2.7,16.15,565.0,729.18,573.4
2018,5,13,9,0,740.0,155.0,2.7,16.7,684.0,894.56,688.49
2018,5,13,9,15,802.5,136.5,2.7,17.2,739.0,935.61,712.4
2018,5,13,9,30,865.0,118.0,2.7,17.7,794.0,972.19,734.09
2018,5,13,9,45,883.5,114.0,2.75,18.15,829.5,988.81,742.84
2018,5,13,10,0,902.0,110.0,2.8,18.6,865.0,1002.66,749.99
2018,5,13,10,15,908.5,111.5,2.85,18.95,892.5,1007.7,751.68
2018,5,13,10,30,915.0,113.0,2.9,19.3,920.0,1009.54,751.47
2018,5,13,10,45,919.5,113.5,2.95,19.65,940.0,1005.22,747.32
2018,5,13,11,0,924.0,114.0,3.0,20.0,960.0,997.71,741.24
2018,5,13,11,15,927.0,114.0,3.1,20.25,972.5,985.14,732.63
2018,5,13,11,30,930.0,114.0,3.2,20.5,985.0,969.51,722.06
2018,5,13,11,45,931.0,114.0,3.3,20.7,989.5,949.08,708.47
2018,5,13,12,0,932.0,114.0,3.4,20.9,994.0,925.84,693.0
2018,5,13,12,15,923.0,120.0,3.45,20.95,989.5,896.96,673.76
2018,5,13,12,30,914.0,126.0,3.5,21.0,985.0,865.88,652.97
2018,5,13,12,45,900.5,132.5,3.6,21.05,971.0,829.72,628.81
2018,5,13,13,0,887.0,139.0,3.7,21.1,957.0,792.06,603.4
2018,5,13,13,15,882.5,138.0,3.75,21.0,939.0,753.13,576.7
2018,5,13,13,30,878.0,137.0,3.8,20.9,921.0,712.64,547.06
2018,5,13,13,45,871.5,136.0,3.85,20.75,896.0,669.49,514.9
2018,5,13,14,0,865.0,135.0,3.9,20.6,871.0,625.27,481.17
2018,5,13,14,15,857.0,133.0,3.9,20.4,839.5,578.53,444.68
2018,5,13,14,30,849.0,131.0,3.9,20.2,808.0,527.38,404.0
2018,5,13,14,45,838.5,128.0,3.9,19.95,770.5,477.2,362.99
2018,5,13,15,0,828.0,125.0,3.9,19.7,733.0,427.2,321.01
2018,5,13,15,15,813.0,122.5,3.9,19.7,690.5,376.45,277.27
2018,5,13,15,30,798.0,120.0,3.9,19.7,648.0,326.74,233.73
2018,5,13,15,45,781.5,115.0,3.85,19.05,601.5,275.88,189.69
2018,5,13,16,0,765.0,110.0,3.8,18.4,555.0,226.61,147.55
2018,5,13,16,15,744.0,105.0,3.75,17.9,506.0,172.86,104.06
2018,5,13,16,30,723.0,100.0,3.7,17.4,457.0,126.84,71.46
2018,5,13,16,45,693.5,94.5,3.6,16.95,406.5,82.69,48.94
2018,5,13,17,0,664.0,89.0,3.5,16.5,356.0,57.66,45.33
2018,5,13,17,15,621.5,83.0,3.4,15.9,305.0,55.89,44.04
2018,5,13,17,30,579.0,77.0,3.3,15.3,254.0,54.0,42.54
2018,5,13,17,45,517.5,69.0,3.2,14.7,205.0,50.24,39.25
2018,5,13,18,0,456.0,61.0,3.1,14.1,156.0,46.27,35.59
2018,5,13,18,15,363.0,50.5,2.9,13.55,113.0,39.71,29.39
2018,5,13,18,30,270.0,40.0,2.7,13.0,70.0,31.19,21.03
2018,5,13,18,45,161.5,25.5,2.45,12.45,41.0,20.22,5.37
2018,5,13,19,0,53.0,11.0,2.2,11.9,12.0,10.48,0.0
2018,5,13,19,15,26.5,5.5,2.15,11.6,6.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,1.9,8.95,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,1.9,9.0,1.0,0.95,0.0
2018,5,14,5,15,0.0,5.0,1.95,9.2,5.0,4.77,0.0
2018,5,14,5,30,0.0,9.0,2.0,9.4,9.0,8.33,0.78
2018,5,14,5,45,0.0,15.0,2.05,9.65,15.0,13.89,6.14
2018,5,14,6,0,0.0,21.0,2.1,9.9,21.0,19.47,11.17
2018,5,14,6,15,0.0,30.0,2.05,10.35,30.0,27.83,18.55
2018,5,14,6,30,0.0,39.0,2.0,10.8,39.0,36.21,25.85
2018,5,14,6,45,0.0,62.5,2.0,11.25,62.5,58.13,44.68
2018,5,14,7,0,0.0,86.0,2.0,11.7,86.0,81.4,64.35
