Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,7,15,0.0,105.5,2.0,12.2,105.5,100.84,80.4
2018,5,14,7,30,0.0,125.0,2.0,12.7,125.0,120.21,96.12
2018,5,14,7,45,0.0,131.0,2.0,13.2,131.0,125.42,99.87
2018,5,14,8,0,0.0,137.0,2.0,13.7,137.0,130.77,103.73
2018,5,14,8,15,3.0,158.5,2.0,14.2,160.5,154.63,122.79
2018,5,14,8,30,6.0,180.0,2.0,14.7,184.0,178.56,141.59
2018,5,14,8,45,11.0,209.0,2.05,15.2,216.5,212.04,167.82
2018,5,14,9,0,16.0,238.0,2.1,15.7,249.0,245.54,193.63
2018,5,14,9,15,22.5,269.0,2.2,16.15,286.0,282.45,221.85
2018,5,14,9,30,29.0,300.0,2.3,16.6,323.0,332.13,259.4
2018,5,14,9,45,47.0,338.5,2.4,17.05,377.5,388.39,301.71
2018,5,14,10,0,65.0,377.0,2.5,17.5,432.0,444.02,342.74
2018,5,14,10,15,221.0,366.0,2.6,17.85,560.0,604.31,464.57
2018,5,14,10,30,377.0,355.0,2.7,18.2,688.0,738.43,562.62
2018,5,14,10,45,434.5,347.5,2.85,18.5,739.5,787.82,596.95
2018,5,14,11,0,492.0,340.0,3.0,18.8,791.0,824.71,623.15
2018,5,14,11,15,670.5,250.0,3.1,19.0,873.5,891.81,674.06
2018,5,14,11,30,849.0,160.0,3.2,19.2,956.0,946.94,711.2
2018,5,14,11,45,871.5,148.5,3.3,19.35,969.5,929.2,698.8
2018,5,14,12,0,894.0,137.0,3.4,19.5,983.0,915.14,689.55
2018,5,14,12,15,893.0,137.5,3.45,19.55,980.5,888.67,671.72
2018,5,14,12,30,892.0,138.0,3.5,19.6,978.0,859.83,652.3
2018,5,14,12,45,889.0,137.5,3.55,19.6,967.0,826.3,629.66
2018,5,14,13,0,886.0,137.0,3.6,19.6,956.0,790.8,605.51
2018,5,14,13,15,883.0,135.5,3.65,19.45,938.5,752.63,579.46
2018,5,14,13,30,880.0,134.0,3.7,19.3,921.0,712.78,550.27
2018,5,14,13,45,875.0,132.0,3.75,19.2,896.5,669.73,517.98
2018,5,14,14,0,870.0,130.0,3.8,19.1,872.0,625.5,484.02
2018,5,14,14,15,863.0,128.5,3.8,18.8,841.5,579.58,448.13
2018,5,14,14,30,856.0,127.0,3.8,18.5,811.0,533.0,410.72
2018,5,14,14,45,846.5,124.0,3.85,18.25,774.0,479.01,366.77
2018,5,14,15,0,837.0,121.0,3.9,18.0,737.0,429.09,324.64
2018,5,14,15,15,822.5,118.0,3.9,18.0,694.0,377.7,280.1
2018,5,14,15,30,808.0,115.0,3.9,18.0,651.0,327.29,235.66
2018,5,14,15,45,790.5,111.5,3.8,17.35,605.0,276.93,191.65
2018,5,14,16,0,773.0,108.0,3.7,16.7,559.0,228.27,149.62
2018,5,14,16,15,751.5,103.5,3.65,16.25,510.0,180.1,110.27
2018,5,14,16,30,730.0,99.0,3.6,15.8,461.0,128.52,72.67
2018,5,14,16,45,699.0,94.0,3.55,15.3,410.0,84.31,49.61
2018,5,14,17,0,668.0,89.0,3.5,14.8,359.0,57.54,45.54
2018,5,14,17,15,624.5,83.0,3.45,14.2,307.5,55.76,44.22
2018,5,14,17,30,581.0,77.0,3.4,13.6,256.0,53.86,42.71
2018,5,14,17,45,500.5,70.5,3.3,13.05,204.5,51.34,40.51
2018,5,14,18,0,420.0,64.0,3.2,12.5,153.0,48.8,38.1
2018,5,14,18,15,275.5,52.0,3.1,12.0,104.0,39.51,29.43
2018,5,14,18,30,131.0,40.0,3.0,11.5,55.0,32.54,22.42
2018,5,14,18,45,79.0,24.5,2.85,11.0,32.5,20.28,6.55
2018,5,14,19,0,27.0,9.0,2.7,10.5,10.0,8.58,0.0
2018,5,14,19,15,13.5,4.5,2.65,10.3,5.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.35,8.7,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.4,8.8,1.0,0.95,0.0
2018,5,15,5,15,0.0,4.5,1.55,9.2,4.5,4.29,0.0
2018,5,15,5,30,0.0,8.0,1.7,9.6,8.0,7.4,0.14
2018,5,15,5,45,0.0,14.0,1.9,10.05,14.0,12.97,5.35
2018,5,15,6,0,0.0,20.0,2.1,10.5,20.0,18.54,10.34
2018,5,15,6,15,0.0,26.0,2.05,10.9,26.0,24.11,15.29
2018,5,15,6,30,0.0,32.0,2.0,11.3,32.0,29.69,20.15
2018,5,15,6,45,0.0,49.0,2.0,11.75,49.0,45.53,33.76
2018,5,15,7,0,0.0,66.0,2.0,12.2,66.0,61.39,47.18
2018,5,15,7,15,0.0,87.0,1.95,12.65,87.0,81.67,64.11
2018,5,15,7,30,0.0,108.0,1.9,13.1,108.0,102.5,81.2
2018,5,15,7,45,0.5,125.0,1.85,13.5,125.5,119.62,94.98
2018,5,15,8,0,1.0,142.0,1.8,13.9,143.0,136.72,108.54
2018,5,15,8,15,5.5,168.5,1.8,14.4,172.0,167.08,132.83
2018,5,15,8,30,10.0,195.0,1.8,14.9,201.0,197.58,156.77
2018,5,15,8,45,14.5,216.5,1.8,15.35,226.5,222.97,176.32
2018,5,15,9,0,19.0,238.0,1.8,15.8,252.0,248.35,195.61
2018,5,15,9,15,22.5,263.5,1.9,16.25,280.5,276.8,217.07
2018,5,15,9,30,26.0,289.0,2.0,16.7,309.0,317.41,247.57
2018,5,15,9,45,37.5,321.5,2.05,17.15,352.0,361.0,280.08
2018,5,15,10,0,49.0,354.0,2.1,17.6,395.0,404.04,311.63
2018,5,15,10,15,132.5,372.0,2.2,18.0,488.0,513.05,394.1
2018,5,15,10,30,216.0,390.0,2.3,18.4,581.0,608.32,463.92
2018,5,15,10,45,156.0,396.5,2.4,18.75,536.0,551.49,419.84
2018,5,15,11,0,96.0,403.0,2.5,19.1,491.0,486.08,370.12
2018,5,15,11,15,167.0,410.0,2.6,19.35,566.0,562.79,427.94
2018,5,15,11,30,238.0,417.0,2.7,19.6,641.0,633.36,479.42
2018,5,15,11,45,539.0,290.5,2.85,19.9,800.5,776.68,588.55
2018,5,15,12,0,840.0,164.0,3.0,20.2,960.0,899.23,675.47
2018,5,15,12,15,871.5,146.5,3.1,20.25,970.0,879.62,661.64
2018,5,15,12,30,903.0,129.0,3.2,20.3,980.0,861.9,650.28
2018,5,15,12,45,899.5,129.0,3.3,20.4,969.0,828.21,627.7
2018,5,15,13,0,896.0,129.0,3.4,20.5,958.0,792.56,603.67
2018,5,15,13,15,892.5,127.5,3.45,20.35,940.0,753.79,577.54
2018,5,15,13,30,889.0,126.0,3.5,20.2,922.0,713.36,548.33
2018,5,15,13,45,883.5,125.0,3.6,20.1,898.0,670.59,516.59
2018,5,15,14,0,878.0,124.0,3.7,20.0,874.0,626.64,483.14
2018,5,15,14,15,870.5,122.5,3.75,19.65,843.0,580.2,447.23
2018,5,15,14,30,863.0,121.0,3.8,19.3,812.0,533.12,409.77
2018,5,15,14,45,853.0,118.0,3.85,19.0,774.5,483.28,369.07
2018,5,15,15,0,843.0,115.0,3.9,18.7,737.0,428.15,323.24
2018,5,15,15,15,829.0,113.0,3.9,18.7,695.0,377.53,279.36
2018,5,15,15,30,815.0,111.0,3.9,18.7,653.0,327.81,235.5
2018,5,15,15,45,797.0,108.0,3.95,17.65,607.0,277.41,191.88
2018,5,15,16,0,779.0,105.0,4.0,16.6,561.0,228.74,150.05
2018,5,15,16,15,756.5,100.5,3.95,16.05,511.5,180.13,110.19
2018,5,15,16,30,734.0,96.0,3.9,15.5,462.0,128.47,72.25
2018,5,15,16,45,703.5,91.5,3.9,14.95,411.5,84.44,48.82
2018,5,15,17,0,673.0,87.0,3.9,14.4,361.0,55.93,44.18
2018,5,15,17,15,632.5,81.0,3.8,13.95,310.0,54.09,42.77
2018,5,15,17,30,592.0,75.0,3.7,13.5,259.0,52.1,41.15
2018,5,15,17,45,520.0,68.0,3.6,13.0,208.0,49.07,38.49
2018,5,15,18,0,448.0,61.0,3.5,12.5,157.0,45.93,35.55
2018,5,15,18,15,273.0,50.5,3.3,12.2,104.0,38.25,28.32
2018,5,15,18,30,98.0,40.0,3.1,11.9,51.0,32.52,22.45
2018,5,15,18,45,53.5,23.5,2.9,11.55,29.0,19.51,6.9
2018,5,15,19,0,9.0,7.0,2.7,11.2,7.0,6.67,0.0
2018,5,15,19,15,4.5,3.5,2.55,11.0,3.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,16,4,45,5.0,1.5,1.4,8.1,1.5,0.0,0.0
2018,5,16,5,0,10.0,3.0,1.4,8.3,3.0,6.73,0.0
2018,5,16,5,15,46.5,13.5,1.7,8.95,17.5,41.48,0.0
2018,5,16,5,30,83.0,24.0,2.0,9.6,32.0,80.19,57.78
2018,5,16,5,45,163.5,35.0,2.25,10.2,62.0,149.94,121.69
2018,5,16,6,0,244.0,46.0,2.5,10.8,92.0,215.69,180.37
2018,5,16,6,15,136.5,58.5,2.55,11.25,85.5,161.86,135.45
2018,5,16,6,30,29.0,71.0,2.6,11.7,79.0,91.69,74.03
2018,5,16,6,45,164.5,97.0,2.6,12.1,158.5,237.51,200.29
2018,5,16,7,0,300.0,123.0,2.6,12.5,238.0,373.82,313.73
2018,5,16,7,15,365.0,120.5,2.55,12.9,280.0,443.74,369.2
2018,5,16,7,30,430.0,118.0,2.5,13.3,322.0,503.19,415.5
2018,5,16,7,45,230.0,157.5,2.5,13.7,268.0,379.5,311.62
2018,5,16,8,0,30.0,197.0,2.5,14.1,214.0,230.76,185.5
2018,5,16,8,15,63.0,225.0,2.5,14.5,264.5,290.09,233.62
2018,5,16,8,30,96.0,253.0,2.5,14.9,315.0,350.44,280.86
2018,5,16,8,45,108.0,285.5,2.5,15.3,359.5,410.94,326.16
2018,5,16,9,0,120.0,318.0,2.5,15.7,404.0,457.17,359.81
2018,5,16,9,15,146.5,346.5,2.55,16.05,457.5,512.11,400.18
2018,5,16,9,30,173.0,375.0,2.6,16.4,511.0,566.52,439.38
2018,5,16,9,45,142.5,373.0,2.7,16.75,488.0,531.5,411.4
2018,5,16,10,0,112.0,371.0,2.8,17.1,465.0,496.0,383.51
2018,5,16,10,15,122.0,396.0,2.85,17.3,501.5,528.1,406.75
2018,5,16,10,30,132.0,421.0,2.9,17.5,538.0,559.04,428.6
2018,5,16,10,45,218.5,420.5,3.0,17.75,619.0,636.33,486.59
2018,5,16,11,0,305.0,420.0,3.1,18.0,700.0,719.73,547.25
2018,5,16,11,15,586.5,289.0,3.1,18.15,837.0,852.14,647.33
2018,5,16,11,30,868.0,158.0,3.1,18.3,974.0,957.35,720.22
2018,5,16,11,45,840.0,172.5,3.15,18.45,965.5,931.78,701.72
2018,5,16,12,0,812.0,187.0,3.2,18.6,957.0,897.37,678.32
2018,5,16,12,15,822.5,182.5,3.25,18.65,960.5,876.76,664.64
2018,5,16,12,30,833.0,178.0,3.3,18.7,964.0,853.45,648.98
2018,5,16,12,45,867.0,159.0,3.35,18.75,969.5,829.97,633.18
2018,5,16,13,0,901.0,140.0,3.4,18.8,975.0,807.09,617.77
2018,5,16,13,15,899.0,137.5,3.4,18.75,957.5,768.29,591.02
2018,5,16,13,30,897.0,135.0,3.4,18.7,940.0,727.73,561.12
2018,5,16,13,45,893.5,132.0,3.45,18.65,915.0,684.18,528.6
2018,5,16,14,0,890.0,129.0,3.5,18.6,890.0,639.31,494.3
2018,5,16,14,15,883.5,126.0,3.5,18.45,858.5,591.64,457.04
2018,5,16,14,30,877.0,123.0,3.5,18.3,827.0,543.25,418.24
2018,5,16,14,45,868.5,120.0,3.55,18.15,790.0,493.44,377.37
2018,5,16,15,0,860.0,117.0,3.6,18.0,753.0,438.24,331.31
2018,5,16,15,15,846.5,114.0,3.6,18.0,710.0,386.15,286.29
2018,5,16,15,30,833.0,111.0,3.6,18.0,667.0,334.9,241.17
2018,5,16,15,45,816.5,107.0,3.65,17.45,620.0,283.16,195.97
2018,5,16,16,0,800.0,103.0,3.7,16.9,573.0,232.99,152.5
2018,5,16,16,15,779.5,98.5,3.7,16.5,523.5,183.59,111.76
2018,5,16,16,30,759.0,94.0,3.7,16.1,474.0,136.53,77.41
2018,5,16,16,45,730.5,89.0,3.65,15.65,422.5,85.52,48.07
2018,5,16,17,0,702.0,84.0,3.6,15.2,371.0,53.71,42.06
2018,5,16,17,15,662.0,78.0,3.5,14.7,319.0,51.75,40.56
2018,5,16,17,30,622.0,72.0,3.4,14.2,267.0,49.63,38.83
2018,5,16,17,45,565.0,65.0,3.35,13.7,217.5,46.5,36.09
2018,5,16,18,0,508.0,58.0,3.3,13.2,168.0,43.2,33.04
2018,5,16,18,15,419.0,49.0,2.95,12.65,123.5,37.89,27.98
2018,5,16,18,30,330.0,40.0,2.6,12.1,79.0,32.34,22.36
2018,5,16,18,45,207.0,27.0,2.3,11.6,47.5,21.34,8.84
2018,5,16,19,0,84.0,14.0,2.0,11.1,16.0,13.34,0.0
2018,5,16,19,15,42.0,7.0,1.9,10.8,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,17,4,45,12.0,3.0,1.45,9.1,3.0,0.0,0.0
2018,5,17,5,0,24.0,6.0,1.6,9.4,6.0,15.03,0.0
2018,5,17,5,15,29.0,9.5,1.85,9.8,11.0,27.33,0.0
2018,5,17,5,30,34.0,13.0,2.1,10.2,16.0,37.29,24.19
2018,5,17,5,45,30.5,18.0,2.35,10.65,22.0,36.32,25.51
2018,5,17,6,0,27.0,23.0,2.6,11.1,28.0,40.88,30.02
2018,5,17,6,15,13.5,29.5,2.6,11.6,32.0,36.08,25.9
2018,5,17,6,30,0.0,36.0,2.6,12.1,36.0,33.41,23.28
2018,5,17,6,45,0.0,59.5,2.65,12.55,59.5,55.32,42.03
2018,5,17,7,0,0.0,83.0,2.7,13.0,83.0,78.17,61.26
2018,5,17,7,15,0.0,104.0,2.7,13.45,104.0,99.13,78.58
2018,5,17,7,30,0.0,125.0,2.7,13.9,125.0,120.06,95.58
2018,5,17,7,45,0.0,135.5,2.65,14.4,135.5,129.96,103.19
2018,5,17,8,0,0.0,146.0,2.6,14.9,146.0,139.89,110.76
2018,5,17,8,15,3.0,165.5,2.6,15.3,167.5,161.71,128.08
2018,5,17,8,30,6.0,185.0,2.6,15.7,189.0,183.59,145.21
2018,5,17,8,45,18.0,227.0,2.6,16.15,240.0,237.0,187.48
2018,5,17,9,0,30.0,269.0,2.6,16.6,291.0,303.59,239.0
2018,5,17,9,15,45.0,307.0,2.6,17.0,341.5,357.32,279.65
2018,5,17,9,30,60.0,345.0,2.6,17.4,392.0,410.71,319.28
2018,5,17,9,45,104.0,375.0,2.65,17.8,461.0,483.13,373.56
2018,5,17,10,0,148.0,405.0,2.7,18.2,530.0,567.5,435.03
2018,5,17,10,15,369.5,337.0,2.75,18.5,662.0,730.35,557.37
2018,5,17,10,30,591.0,269.0,2.8,18.8,794.0,872.06,659.68
2018,5,17,10,45,749.5,194.0,2.85,19.1,874.5,934.4,701.68
2018,5,17,11,0,908.0,119.0,2.9,19.4,955.0,991.31,738.3
2018,5,17,11,15,910.5,119.0,3.0,19.6,967.0,978.52,729.09
2018,5,17,11,30,913.0,119.0,3.1,19.8,979.0,962.74,718.58
2018,5,17,11,45,913.5,119.5,3.2,20.05,983.5,942.74,705.13
2018,5,17,12,0,914.0,120.0,3.3,20.3,988.0,920.0,689.85
2018,5,17,12,15,914.5,119.0,3.4,20.35,985.5,893.25,672.34
2018,5,17,12,30,915.0,118.0,3.5,20.4,983.0,864.03,653.06
2018,5,17,12,45,914.0,116.5,3.6,20.45,972.5,830.82,630.87
2018,5,17,13,0,913.0,115.0,3.7,20.5,962.0,795.47,607.02
2018,5,17,13,15,909.5,114.0,3.8,20.4,944.5,756.74,580.89
2018,5,17,13,30,906.0,113.0,3.9,20.3,927.0,716.31,552.19
2018,5,17,13,45,901.0,111.5,4.0,20.2,902.5,672.96,519.85
2018,5,17,14,0,896.0,110.0,4.1,20.1,878.0,628.36,485.76
2018,5,17,14,15,889.0,108.5,4.15,19.85,847.0,581.6,449.28
2018,5,17,14,30,882.0,107.0,4.2,19.6,816.0,534.15,411.24
2018,5,17,14,45,872.5,104.5,4.25,19.3,779.0,484.24,370.33
2018,5,17,15,0,863.0,102.0,4.3,19.0,742.0,434.29,328.26
2018,5,17,15,15,850.0,100.0,4.3,19.0,700.0,383.64,284.21
2018,5,17,15,30,837.0,98.0,4.3,19.0,658.0,333.68,240.0
2018,5,17,15,45,821.0,95.0,4.3,18.25,612.0,276.39,190.47
2018,5,17,16,0,805.0,92.0,4.3,17.5,566.0,226.95,147.49
2018,5,17,16,15,784.0,89.0,4.25,16.95,517.5,178.45,107.31
2018,5,17,16,30,763.0,86.0,4.2,16.4,469.0,132.31,73.43
2018,5,17,16,45,733.5,82.0,4.15,15.9,418.0,87.52,48.82
2018,5,17,17,0,704.0,78.0,4.1,15.4,367.0,54.56,42.77
2018,5,17,17,15,636.5,76.5,4.0,14.85,311.0,50.4,39.33
2018,5,17,17,30,569.0,75.0,3.9,14.3,255.0,51.77,40.72
2018,5,17,17,45,450.5,71.0,3.8,13.7,197.5,51.19,40.28
2018,5,17,18,0,332.0,67.0,3.7,13.1,140.0,49.66,38.82
2018,5,17,18,15,270.0,54.0,3.6,12.7,103.0,40.88,30.64
2018,5,17,18,30,208.0,41.0,3.5,12.3,66.0,31.68,21.82
2018,5,17,18,45,127.0,26.5,3.4,11.95,39.5,20.82,9.08
2018,5,17,19,0,46.0,12.0,3.3,11.6,13.0,11.44,0.0
2018,5,17,19,15,23.0,6.0,3.25,11.45,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,18,4,45,4.0,1.5,2.65,10.05,1.5,0.0,0.0
2018,5,18,5,0,8.0,3.0,2.7,10.1,3.0,5.97,0.0
2018,5,18,5,15,4.0,4.0,2.75,10.3,4.0,5.49,0.0
2018,5,18,5,30,0.0,5.0,2.8,10.5,5.0,4.62,0.0
2018,5,18,5,45,0.0,7.5,2.9,10.75,7.5,6.94,0.23
2018,5,18,6,0,0.0,10.0,3.0,11.0,10.0,9.26,2.33
2018,5,18,6,15,0.0,14.0,3.0,11.35,14.0,12.97,5.6
2018,5,18,6,30,0.0,18.0,3.0,11.7,18.0,16.68,8.83
2018,5,18,6,45,0.0,32.0,3.05,12.05,32.0,29.7,20.06
2018,5,18,7,0,0.0,46.0,3.1,12.4,46.0,42.74,31.16
2018,5,18,7,15,0.0,54.5,3.05,12.7,54.5,50.67,37.77
2018,5,18,7,30,0.0,63.0,3.0,13.0,63.0,58.61,44.3
2018,5,18,7,45,0.0,72.5,3.0,13.3,72.5,67.49,51.56
2018,5,18,8,0,0.0,82.0,3.0,13.6,82.0,76.39,58.75
2018,5,18,8,15,0.0,98.5,3.0,14.0,98.5,92.05,71.46
2018,5,18,8,30,0.0,115.0,3.0,14.4,115.0,108.04,84.28
2018,5,18,8,45,0.0,126.0,2.95,14.8,126.0,118.66,92.57
2018,5,18,9,0,0.0,137.0,2.9,15.2,137.0,129.25,100.78
2018,5,18,9,15,1.5,144.5,2.9,15.7,145.5,137.85,107.36
2018,5,18,9,30,3.0,152.0,2.9,16.2,154.0,146.46,113.91
2018,5,18,9,45,5.5,172.5,2.9,16.65,177.0,168.64,131.3
2018,5,18,10,0,8.0,193.0,2.9,17.1,200.0,190.77,148.43
2018,5,18,10,15,12.5,237.5,2.95,17.45,248.5,238.12,185.22
2018,5,18,10,30,17.0,282.0,3.0,17.8,297.0,285.28,221.22
2018,5,18,10,45,23.0,318.5,3.0,18.2,339.5,334.57,258.27
2018,5,18,11,0,29.0,355.0,3.0,18.6,382.0,374.33,287.59
2018,5,18,11,15,79.0,376.0,3.1,18.85,450.5,439.13,337.3
2018,5,18,11,30,129.0,397.0,3.2,19.1,519.0,508.2,389.07
2018,5,18,11,45,322.5,364.0,3.25,19.3,670.5,648.49,495.86
2018,5,18,12,0,516.0,331.0,3.3,19.5,822.0,778.37,590.92
2018,5,18,12,15,525.5,320.5,3.35,19.55,819.0,757.05,575.23
2018,5,18,12,30,535.0,310.0,3.4,19.6,816.0,734.05,559.29
2018,5,18,12,45,576.5,292.5,3.5,19.6,832.5,726.53,555.1
2018,5,18,13,0,618.0,275.0,3.6,19.6,849.0,717.28,549.29
2018,5,18,13,15,465.5,341.5,3.65,19.5,769.5,639.64,489.97
2018,5,18,13,30,313.0,408.0,3.7,19.4,690.0,571.76,437.56
2018,5,18,13,45,315.5,402.0,3.7,19.25,679.5,549.93,421.75
2018,5,18,14,0,318.0,396.0,3.7,19.1,669.0,527.5,405.01
2018,5,18,14,15,362.5,364.0,3.7,18.85,664.5,506.59,389.77
2018,5,18,14,30,407.0,332.0,3.7,18.6,660.0,476.48,366.93
2018,5,18,14,45,507.0,277.5,3.65,18.35,667.0,454.41,348.99
2018,5,18,15,0,607.0,223.0,3.6,18.1,674.0,421.7,321.16
2018,5,18,15,15,558.0,223.5,3.6,18.1,619.5,372.38,280.61
2018,5,18,15,30,509.0,224.0,3.6,18.1,565.0,326.31,242.64
2018,5,18,15,45,548.5,193.0,3.65,17.3,537.0,283.37,205.32
2018,5,18,16,0,588.0,162.0,3.7,16.5,509.0,235.3,163.24
2018,5,18,16,15,480.0,172.5,3.7,15.9,440.0,195.48,134.68
2018,5,18,16,30,372.0,183.0,3.7,15.3,371.0,172.76,122.76
2018,5,18,16,45,320.0,168.0,3.75,14.75,317.5,137.45,101.06
2018,5,18,17,0,268.0,153.0,3.8,14.2,264.0,110.72,92.39
2018,5,18,17,15,287.5,130.5,3.75,13.65,235.0,96.71,80.55
2018,5,18,17,30,307.0,108.0,3.7,13.1,206.0,81.99,67.83
2018,5,18,17,45,288.0,91.0,3.65,12.55,169.5,66.0,53.71
2018,5,18,18,0,269.0,74.0,3.6,12.0,133.0,54.86,43.65
2018,5,18,18,15,223.5,58.5,3.55,11.7,99.0,44.29,33.82
2018,5,18,18,30,178.0,43.0,3.5,11.4,65.0,33.21,23.29
2018,5,18,18,45,100.0,27.5,3.4,11.1,39.0,22.69,11.01
2018,5,18,19,0,22.0,12.0,3.3,10.8,13.0,11.44,0.0
2018,5,18,19,15,11.0,6.0,3.3,10.65,6.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.85,9.4,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.1,9.55,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.95,9.85,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,3.9,9.9,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,3.9,9.9,1.0,0.95,0.0
2018,5,19,5,15,0.0,3.0,3.9,10.0,3.0,2.77,0.0
2018,5,19,5,30,0.0,5.0,3.9,10.1,5.0,4.62,0.0
2018,5,19,5,45,0.0,7.5,3.95,10.2,7.5,6.94,0.25
2018,5,19,6,0,0.0,10.0,4.0,10.3,10.0,9.26,2.35
2018,5,19,6,15,0.0,13.5,4.0,10.45,13.5,12.5,5.23
2018,5,19,6,30,0.0,17.0,4.0,10.6,17.0,15.75,8.07
2018,5,19,6,45,0.0,40.0,4.0,10.75,40.0,37.14,26.62
2018,5,19,7,0,0.0,63.0,4.0,10.9,63.0,58.59,44.99
2018,5,19,7,15,0.0,88.0,4.05,11.3,88.0,82.6,65.23
2018,5,19,7,30,0.0,113.0,4.1,11.7,113.0,107.52,85.92
2018,5,19,7,45,0.0,118.5,4.15,12.15,118.5,112.46,89.58
2018,5,19,8,0,0.0,124.0,4.2,12.6,124.0,117.49,93.3
2018,5,19,8,15,0.0,134.0,4.2,12.9,134.0,127.08,100.82
2018,5,19,8,30,0.0,144.0,4.2,13.2,144.0,136.65,108.28
2018,5,19,8,45,2.5,161.0,4.2,13.55,163.0,155.51,123.36
2018,5,19,9,0,5.0,178.0,4.2,13.9,182.0,174.4,138.31
2018,5,19,9,15,8.5,205.5,4.25,14.25,212.0,204.7,162.34
2018,5,19,9,30,12.0,233.0,4.3,14.6,242.0,234.96,186.04
2018,5,19,9,45,18.0,271.5,4.3,14.95,286.0,278.54,220.03
2018,5,19,10,0,24.0,310.0,4.3,15.3,330.0,333.39,262.23
2018,5,19,10,15,41.5,354.0,4.35,15.6,390.5,393.9,308.67
2018,5,19,10,30,59.0,398.0,4.4,15.9,451.0,453.43,353.57
2018,5,19,10,45,63.0,410.5,4.4,16.2,468.0,466.41,362.46
2018,5,19,11,0,67.0,423.0,4.4,16.5,485.0,478.82,371.07
2018,5,19,11,15,55.0,413.0,4.45,16.6,464.5,453.21,351.12
2018,5,19,11,30,43.0,403.0,4.5,16.7,444.0,428.1,331.64
2018,5,19,11,45,61.5,429.0,4.55,16.85,487.5,465.76,360.37
2018,5,19,12,0,80.0,455.0,4.6,17.0,531.0,501.65,387.31
2018,5,19,12,15,129.0,464.0,4.6,16.95,586.5,548.03,423.11
2018,5,19,12,30,178.0,473.0,4.6,16.9,642.0,587.21,453.13
2018,5,19,12,45,191.5,463.0,4.65,16.85,643.0,577.62,446.46
2018,5,19,13,0,205.0,453.0,4.7,16.8,644.0,566.99,439.14
2018,5,19,13,15,313.0,409.0,4.75,16.65,694.0,590.96,459.91
2018,5,19,13,30,421.0,365.0,4.8,16.5,744.0,606.16,473.39
2018,5,19,13,45,559.5,294.0,4.8,16.4,783.5,612.16,479.77
2018,5,19,14,0,698.0,223.0,4.8,16.3,823.0,604.28,474.71
2018,5,19,14,15,776.5,180.5,4.8,16.1,825.5,580.22,455.59
2018,5,19,14,30,855.0,138.0,4.8,15.9,828.0,545.33,427.02
2018,5,19,14,45,843.5,136.0,4.8,15.65,790.5,495.46,385.43
2018,5,19,15,0,832.0,134.0,4.8,15.4,753.0,445.87,343.04
2018,5,19,15,15,655.5,180.0,4.8,15.4,650.5,371.9,283.03
2018,5,19,15,30,479.0,226.0,4.8,15.4,548.0,319.81,241.85
2018,5,19,15,45,379.0,237.5,4.75,14.8,481.0,282.5,212.85
2018,5,19,16,0,279.0,249.0,4.7,14.2,414.0,247.28,187.05
2018,5,19,16,15,328.0,217.0,4.7,13.85,395.0,213.66,157.47
2018,5,19,16,30,377.0,185.0,4.7,13.5,376.0,175.64,125.79
2018,5,19,16,45,370.0,165.0,4.65,13.1,336.0,130.95,94.6
2018,5,19,17,0,363.0,145.0,4.6,12.7,296.0,97.94,81.7
2018,5,19,17,15,363.0,124.0,4.5,12.2,257.5,85.78,71.32
2018,5,19,17,30,363.0,103.0,4.4,11.7,219.0,72.9,60.09
2018,5,19,17,45,311.5,81.0,4.3,11.25,168.0,58.42,47.18
2018,5,19,18,0,260.0,59.0,4.2,10.8,117.0,43.26,33.45
2018,5,19,18,15,200.5,48.5,4.1,10.45,86.5,36.33,26.92
2018,5,19,18,30,141.0,38.0,4.0,10.1,56.0,31.11,21.65
2018,5,19,18,45,71.0,21.0,3.9,9.8,30.0,17.61,7.7
2018,5,19,19,0,1.0,4.0,3.8,9.5,4.0,3.81,0.0
2018,5,19,19,15,0.5,2.0,3.8,9.45,2.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.65,9.25,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.65,9.3,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.55,9.55,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.45,9.45,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,3.45,9.4,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,3.5,9.4,2.0,1.91,0.0
2018,5,20,5,15,0.0,6.5,3.55,9.55,6.5,6.01,0.0
2018,5,20,5,30,0.0,11.0,3.6,9.7,11.0,10.18,2.61
2018,5,20,5,45,0.0,13.5,3.6,9.8,13.5,12.5,5.01
2018,5,20,6,0,0.0,16.0,3.6,9.9,16.0,14.82,7.18
2018,5,20,6,15,0.0,17.5,3.65,10.1,17.5,16.22,8.48
2018,5,20,6,30,0.0,19.0,3.7,10.3,19.0,17.61,9.71
2018,5,20,6,45,0.0,26.0,3.7,10.5,26.0,24.12,15.34
2018,5,20,7,0,0.0,33.0,3.7,10.7,33.0,30.63,20.92
2018,5,20,7,15,0.0,81.0,3.75,10.95,81.0,75.53,59.3
2018,5,20,7,30,0.0,129.0,3.8,11.2,129.0,124.13,100.05
2018,5,20,7,45,0.0,112.5,3.8,11.45,112.5,106.37,84.66
2018,5,20,8,0,0.0,96.0,3.8,11.7,96.0,89.7,70.34
2018,5,20,8,15,1.0,119.5,3.8,11.75,120.0,113.54,90.05
2018,5,20,8,30,2.0,143.0,3.8,11.8,144.0,137.48,109.59
2018,5,20,8,45,10.0,193.5,3.75,11.8,200.5,195.17,156.84
2018,5,20,9,0,18.0,244.0,3.7,11.8,257.0,253.45,203.66
2018,5,20,9,15,18.5,259.5,3.75,11.85,273.5,268.79,215.3
2018,5,20,9,30,19.0,275.0,3.8,11.9,290.0,284.0,226.9
2018,5,20,9,45,20.5,284.5,3.8,11.95,301.5,294.01,234.41
2018,5,20,10,0,22.0,294.0,3.8,12.0,313.0,303.96,241.86
2018,5,20,10,15,21.5,303.5,3.85,12.25,322.5,311.84,247.45
2018,5,20,10,30,21.0,313.0,3.9,12.5,332.0,319.59,252.96
2018,5,20,10,45,29.0,337.0,3.9,12.7,363.5,359.03,283.43
2018,5,20,11,0,37.0,361.0,3.9,12.9,395.0,388.02,305.47
2018,5,20,11,15,46.0,380.0,3.95,13.35,423.0,412.15,323.46
2018,5,20,11,30,55.0,399.0,4.0,13.8,451.0,435.35,340.62
2018,5,20,11,45,121.0,413.0,4.05,14.2,528.0,509.6,398.23
2018,5,20,12,0,187.0,427.0,4.1,14.6,605.0,573.4,446.71
2018,5,20,12,15,272.0,423.0,4.2,14.95,681.5,634.2,493.06
2018,5,20,12,30,357.0,419.0,4.3,15.3,758.0,686.49,532.48
2018,5,20,12,45,375.5,413.0,4.35,15.65,766.0,678.33,525.92
2018,5,20,13,0,394.0,407.0,4.4,16.0,774.0,668.27,518.2
2018,5,20,13,15,408.0,396.0,4.45,15.9,770.0,646.17,502.44
2018,5,20,13,30,422.0,385.0,4.5,15.8,766.0,624.32,486.59
2018,5,20,13,45,455.5,360.5,4.5,15.7,761.5,602.18,470.42
2018,5,20,14,0,489.0,336.0,4.5,15.6,757.0,576.99,451.45
2018,5,20,14,15,500.0,315.5,4.5,15.15,732.5,539.5,422.97
2018,5,20,14,30,511.0,295.0,4.5,14.7,708.0,500.77,392.79
2018,5,20,14,45,470.5,292.5,4.5,14.25,659.5,451.64,353.78
2018,5,20,15,0,430.0,290.0,4.5,13.8,611.0,406.07,317.12
2018,5,20,15,15,381.5,285.0,4.5,13.8,557.5,365.8,284.01
2018,5,20,15,30,333.0,280.0,4.5,13.8,504.0,323.9,249.87
2018,5,20,15,45,283.0,270.0,4.35,12.9,451.0,282.64,217.39
2018,5,20,16,0,233.0,260.0,4.2,12.0,398.0,254.26,195.87
2018,5,20,16,15,153.0,213.5,4.1,11.7,301.0,193.51,149.7
2018,5,20,16,30,73.0,167.0,4.0,11.4,204.0,148.45,116.83
2018,5,20,16,45,89.0,163.0,3.95,11.1,203.5,132.43,104.46
2018,5,20,17,0,105.0,159.0,3.9,10.8,203.0,121.76,103.35
2018,5,20,17,15,102.5,134.5,3.8,10.65,172.5,105.26,89.07
2018,5,20,17,30,100.0,110.0,3.7,10.5,142.0,88.12,73.99
2018,5,20,17,45,87.0,83.5,3.65,10.35,108.0,68.85,56.75
2018,5,20,18,0,74.0,57.0,3.6,10.2,74.0,48.66,38.41
2018,5,20,18,15,50.0,42.5,3.55,10.15,52.5,36.9,27.49
2018,5,20,18,30,26.0,28.0,3.5,10.1,31.0,26.0,17.22
2018,5,20,18,45,15.0,18.0,3.45,10.05,19.5,16.9,7.44
2018,5,20,19,0,4.0,8.0,3.4,10.0,8.0,7.63,0.0
2018,5,20,19,15,2.0,4.0,3.35,10.0,4.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,21,4,45,8.0,4.0,1.7,9.6,4.0,0.0,0.0
2018,5,21,5,0,16.0,8.0,1.6,9.6,8.0,13.91,0.0
2018,5,21,5,15,87.0,25.5,1.6,9.85,33.5,81.1,15.1
2018,5,21,5,30,158.0,43.0,1.6,10.1,59.0,149.46,115.22
2018,5,21,5,45,250.5,57.0,1.65,10.3,99.0,228.35,186.99
2018,5,21,6,0,343.0,71.0,1.7,10.5,139.0,308.27,257.05
2018,5,21,6,15,412.0,81.5,1.6,10.9,186.5,377.09,315.62
2018,5,21,6,30,481.0,92.0,1.5,11.3,234.0,451.3,376.14
2018,5,21,6,45,532.5,99.5,1.45,11.7,284.5,518.64,428.69
2018,5,21,7,0,584.0,107.0,1.4,12.1,335.0,585.73,479.02
2018,5,21,7,15,622.0,112.5,1.35,12.65,386.0,642.07,518.75
2018,5,21,7,30,660.0,118.0,1.3,13.2,437.0,699.11,556.89
2018,5,21,7,45,690.0,121.5,1.25,13.75,486.5,747.46,587.51
2018,5,21,8,0,720.0,125.0,1.2,14.3,536.0,795.38,617.0
2018,5,21,8,15,742.0,128.0,1.15,14.95,583.0,834.83,639.6
2018,5,21,8,30,764.0,131.0,1.1,15.6,630.0,868.05,657.54
2018,5,21,8,45,781.5,133.5,1.1,16.25,673.5,899.93,675.1
2018,5,21,9,0,799.0,136.0,1.1,16.9,717.0,929.72,691.05
2018,5,21,9,15,815.5,136.5,1.25,17.5,756.5,954.03,705.96
2018,5,21,9,30,832.0,137.0,1.4,18.1,796.0,975.83,719.25
2018,5,21,9,45,847.5,135.0,1.5,18.65,830.5,991.23,727.76
2018,5,21,10,0,863.0,133.0,1.6,19.2,865.0,995.35,729.12
2018,5,21,10,15,870.5,134.0,1.8,19.65,892.0,1000.63,733.11
2018,5,21,10,30,878.0,135.0,2.0,20.1,919.0,1002.89,735.03
2018,5,21,10,45,883.0,136.0,2.15,20.5,939.0,999.64,732.89
2018,5,21,11,0,888.0,137.0,2.3,20.9,959.0,993.33,728.83
2018,5,21,11,15,891.0,137.5,2.45,21.2,971.5,981.6,721.53
2018,5,21,11,30,894.0,138.0,2.6,21.5,984.0,966.93,712.32
2018,5,21,11,45,895.0,138.0,2.75,21.75,988.5,947.13,699.81
2018,5,21,12,0,896.0,138.0,2.9,22.0,993.0,924.68,685.49
2018,5,21,12,15,892.5,139.5,3.0,22.05,989.0,897.17,667.84
2018,5,21,12,30,889.0,141.0,3.1,22.1,985.0,867.46,648.61
2018,5,21,12,45,884.0,142.0,3.25,22.15,974.0,834.03,626.97
2018,5,21,13,0,879.0,143.0,3.4,22.2,963.0,798.79,603.81
2018,5,21,13,15,874.5,142.0,3.45,22.1,945.0,760.53,578.15
2018,5,21,13,30,870.0,141.0,3.5,22.0,927.0,720.74,549.5
2018,5,21,13,45,864.0,139.0,3.6,21.85,902.0,677.78,518.17
2018,5,21,14,0,858.0,137.0,3.7,21.7,877.0,633.75,485.24
2018,5,21,14,15,850.0,134.0,3.75,21.4,845.0,586.9,449.48
2018,5,21,14,30,842.0,131.0,3.8,21.1,813.0,535.75,409.6
2018,5,21,14,45,831.0,128.5,3.85,20.85,776.0,486.45,369.83
2018,5,21,15,0,820.0,126.0,3.9,20.6,739.0,437.38,329.12
2018,5,21,15,15,806.0,123.5,3.9,20.6,697.5,387.65,286.62
2018,5,21,15,30,792.0,121.0,3.9,20.6,656.0,338.86,244.14
2018,5,21,15,45,774.5,117.0,3.9,19.65,610.0,289.07,201.45
2018,5,21,16,0,757.0,113.0,3.9,18.7,564.0,240.97,160.28
2018,5,21,16,15,735.0,108.5,3.9,18.05,515.5,187.95,116.64
2018,5,21,16,30,713.0,104.0,3.9,17.4,467.0,142.71,82.74
2018,5,21,16,45,683.0,98.5,3.9,16.7,416.5,98.92,56.73
2018,5,21,17,0,653.0,93.0,3.9,16.0,366.0,59.56,47.03
2018,5,21,17,15,538.0,96.0,3.85,15.2,301.0,64.83,52.02
2018,5,21,17,30,423.0,99.0,3.8,14.4,236.0,69.95,56.84
2018,5,21,17,45,351.0,87.0,3.8,13.65,187.5,62.86,50.7
2018,5,21,18,0,279.0,75.0,3.8,12.9,139.0,55.41,44.02
2018,5,21,18,15,224.5,60.0,3.75,12.35,103.0,45.26,34.67
2018,5,21,18,30,170.0,45.0,3.7,11.8,67.0,36.46,26.25
2018,5,21,18,45,102.0,30.0,3.7,11.25,41.5,24.67,13.72
2018,5,21,19,0,34.0,15.0,3.7,10.7,16.0,14.3,0.0
2018,5,21,19,15,17.0,7.5,3.75,10.55,8.0,7.15,0.0
2018,5,21,19,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,2.9,9.65,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,2.9,9.7,1.0,0.95,0.0
2018,5,22,5,15,10.5,5.0,2.95,9.9,6.0,9.88,0.0
2018,5,22,5,30,21.0,9.0,3.0,10.1,11.0,24.07,14.18
2018,5,22,5,45,16.5,10.0,3.05,10.3,12.0,19.48,11.2
2018,5,22,6,0,12.0,11.0,3.1,10.5,13.0,18.6,10.68
2018,5,22,6,15,6.0,14.5,3.1,10.75,15.5,17.36,9.6
2018,5,22,6,30,0.0,18.0,3.1,11.0,18.0,16.68,8.87
2018,5,22,6,45,0.0,32.0,3.1,11.3,32.0,29.7,20.12
2018,5,22,7,0,0.0,46.0,3.1,11.6,46.0,42.74,31.25
2018,5,22,7,15,0.0,56.0,3.1,11.9,56.0,52.07,39.07
2018,5,22,7,30,0.0,66.0,3.1,12.2,66.0,61.41,46.8
2018,5,22,7,45,0.0,78.0,3.1,12.55,78.0,72.63,56.02
2018,5,22,8,0,0.0,90.0,3.1,12.9,90.0,83.87,65.14
2018,5,22,8,15,1.5,125.5,3.1,13.4,126.5,119.91,94.73
2018,5,22,8,30,3.0,161.0,3.1,13.9,163.0,156.39,124.11
2018,5,22,8,45,5.0,176.0,3.15,14.45,179.5,172.82,136.85
2018,5,22,9,0,7.0,191.0,3.2,15.0,196.0,189.25,149.5
2018,5,22,9,15,9.0,205.5,3.25,15.4,212.5,205.16,161.69
2018,5,22,9,30,11.0,220.0,3.3,15.8,229.0,221.02,173.76
2018,5,22,9,45,11.5,222.5,3.4,16.2,232.0,223.48,175.15
2018,5,22,10,0,12.0,225.0,3.5,16.6,235.0,225.94,176.61
2018,5,22,10,15,12.0,228.0,3.55,16.9,238.5,228.39,178.09
2018,5,22,10,30,12.0,231.0,3.6,17.2,242.0,230.8,179.58
2018,5,22,10,45,11.5,220.5,3.65,17.5,231.0,219.68,170.52
2018,5,22,11,0,11.0,210.0,3.7,17.8,220.0,208.67,161.6
2018,5,22,11,15,10.5,204.0,3.75,17.9,213.5,202.01,156.24
2018,5,22,11,30,10.0,198.0,3.8,18.0,207.0,195.37,150.91
2018,5,22,11,45,13.0,237.0,3.9,18.15,249.0,234.34,181.28
2018,5,22,12,0,16.0,276.0,4.0,18.3,291.0,272.79,210.87
2018,5,22,12,15,19.0,305.0,4.0,18.2,323.0,301.25,232.76
2018,5,22,12,30,22.0,334.0,4.0,18.1,355.0,329.07,254.07
2018,5,22,12,45,26.5,348.5,4.05,18.05,373.5,343.84,265.47
2018,5,22,13,0,31.0,363.0,4.1,18.0,392.0,356.83,275.56
2018,5,22,13,15,31.0,359.5,4.15,17.85,388.0,349.86,270.51
2018,5,22,13,30,31.0,356.0,4.2,17.7,384.0,342.88,265.55
2018,5,22,13,45,105.0,320.0,4.2,17.55,411.5,352.38,274.83
2018,5,22,14,0,179.0,284.0,4.2,17.4,439.0,353.63,277.15
2018,5,22,14,15,192.0,271.5,4.2,17.2,432.0,339.03,265.83
2018,5,22,14,30,205.0,259.0,4.2,17.0,425.0,323.29,253.36
2018,5,22,14,45,290.0,232.0,4.2,16.75,455.5,327.78,256.3
2018,5,22,15,0,375.0,205.0,4.2,16.5,486.0,318.05,246.83
2018,5,22,15,15,326.5,203.5,4.2,16.5,438.0,277.64,213.55
2018,5,22,15,30,278.0,202.0,4.2,16.5,390.0,249.21,190.12
2018,5,22,15,45,165.5,209.0,4.1,16.0,319.0,216.45,166.12
2018,5,22,16,0,53.0,216.0,4.0,15.5,248.0,193.94,152.02
2018,5,22,16,15,73.0,213.5,3.95,15.1,253.5,189.32,147.92
2018,5,22,16,30,93.0,211.0,3.9,14.7,259.0,181.88,141.84
2018,5,22,16,45,117.0,190.0,3.85,14.3,243.5,152.43,118.64
2018,5,22,17,0,141.0,169.0,3.8,13.9,228.0,128.42,107.89
2018,5,22,17,15,187.0,144.0,3.7,13.4,211.5,111.74,93.81
2018,5,22,17,30,233.0,119.0,3.6,12.9,195.0,89.22,74.28
2018,5,22,17,45,245.5,98.5,3.55,12.45,166.0,75.48,62.2
2018,5,22,18,0,258.0,78.0,3.5,12.0,137.0,61.12,49.3
2018,5,22,18,15,208.0,62.0,3.4,11.6,102.0,49.35,38.44
2018,5,22,18,30,158.0,46.0,3.3,11.2,67.0,37.21,27.02
2018,5,22,18,45,96.0,30.5,3.15,10.85,41.5,25.07,14.37
2018,5,22,19,0,34.0,15.0,3.0,10.5,16.0,14.3,0.0
2018,5,22,19,15,17.0,7.5,3.0,10.4,8.0,7.15,0.0
2018,5,22,19,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,1.95,9.85,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,2.0,9.9,2.0,1.91,0.0
2018,5,23,5,15,0.0,5.0,2.1,10.05,5.0,4.62,0.0
2018,5,23,5,30,0.0,8.0,2.2,10.2,8.0,7.4,0.42
2018,5,23,5,45,0.0,13.0,2.3,10.35,13.0,12.04,4.63
2018,5,23,6,0,0.0,18.0,2.4,10.5,18.0,16.68,8.79
2018,5,23,6,15,0.0,19.5,2.45,10.8,19.5,18.07,10.07
2018,5,23,6,30,0.0,21.0,2.5,11.1,21.0,19.47,11.29
2018,5,23,6,45,0.0,37.0,2.5,11.35,37.0,34.35,24.15
2018,5,23,7,0,0.0,53.0,2.5,11.6,53.0,49.26,36.86
2018,5,23,7,15,0.0,75.0,2.55,11.95,75.0,69.81,54.17
2018,5,23,7,30,0.0,97.0,2.6,12.3,97.0,91.16,71.9
2018,5,23,7,45,0.0,92.5,2.7,12.65,92.5,86.4,67.53
2018,5,23,8,0,0.0,88.0,2.8,13.0,88.0,82.0,63.53
2018,5,23,8,15,0.0,94.5,2.9,13.4,94.5,88.16,68.34
2018,5,23,8,30,0.0,101.0,3.0,13.8,101.0,94.42,73.2
2018,5,23,8,45,0.0,107.0,3.1,14.2,107.0,100.19,77.63
2018,5,23,9,0,0.0,113.0,3.2,14.6,113.0,105.96,82.03
2018,5,23,9,15,0.5,117.0,3.3,15.1,117.5,110.28,85.22
2018,5,23,9,30,1.0,121.0,3.4,15.6,122.0,114.6,88.41
2018,5,23,9,45,3.0,144.0,3.5,16.1,146.5,138.63,107.54
2018,5,23,10,0,5.0,167.0,3.6,16.6,171.0,162.66,126.43
2018,5,23,10,15,10.5,216.5,3.65,16.9,225.5,215.74,168.26
2018,5,23,10,30,16.0,266.0,3.7,17.2,280.0,268.73,209.29
2018,5,23,10,45,19.0,294.5,3.8,17.5,311.5,298.52,231.83
2018,5,23,11,0,22.0,323.0,3.9,17.8,343.0,327.93,253.94
2018,5,23,11,15,24.5,331.5,3.9,17.9,354.5,344.18,266.05
2018,5,23,11,30,27.0,340.0,3.9,18.0,366.0,352.11,271.86
2018,5,23,11,45,23.5,326.5,3.95,18.15,349.0,333.07,257.05
2018,5,23,12,0,20.0,313.0,4.0,18.3,332.0,311.1,240.08
2018,5,23,12,15,17.0,288.0,4.0,18.3,304.0,283.72,219.07
2018,5,23,12,30,14.0,263.0,4.0,18.3,276.0,256.74,198.3
2018,5,23,12,45,24.0,312.0,4.0,18.3,334.5,308.58,238.51
2018,5,23,13,0,34.0,361.0,4.0,18.3,393.0,357.4,275.79
2018,5,23,13,15,38.5,373.0,4.0,18.25,408.5,367.31,283.37
2018,5,23,13,30,43.0,385.0,4.0,18.2,424.0,376.39,290.45
2018,5,23,13,45,225.5,331.5,4.0,18.1,527.5,435.45,339.11
2018,5,23,14,0,408.0,278.0,4.0,18.0,631.0,482.68,376.77
2018,5,23,14,15,543.5,230.5,3.95,17.85,683.0,494.26,385.51
2018,5,23,14,30,679.0,183.0,3.9,17.7,735.0,495.39,384.97
2018,5,23,14,45,742.5,153.5,3.9,17.5,731.5,469.4,362.37
2018,5,23,15,0,806.0,124.0,3.9,17.3,728.0,432.89,330.43
2018,5,23,15,15,824.0,112.5,3.9,17.3,700.0,388.18,290.82
2018,5,23,15,30,842.0,101.0,3.9,17.3,672.0,347.57,253.3
2018,5,23,15,45,831.5,97.0,3.85,16.7,628.5,290.92,203.81
2018,5,23,16,0,821.0,93.0,3.8,16.1,585.0,241.46,160.12
2018,5,23,16,15,657.0,119.5,3.75,15.65,492.0,187.12,120.47
2018,5,23,16,30,493.0,146.0,3.7,15.2,399.0,155.94,103.3
2018,5,23,16,45,461.0,137.5,3.65,14.75,354.5,120.33,80.89
2018,5,23,17,0,429.0,129.0,3.6,14.3,310.0,88.25,72.62
2018,5,23,17,15,508.5,102.0,3.55,13.75,289.0,69.31,56.27
2018,5,23,17,30,588.0,75.0,3.5,13.2,268.0,51.07,40.26
2018,5,23,17,45,575.5,64.5,3.4,12.65,226.5,45.26,35.16
2018,5,23,18,0,563.0,54.0,3.3,12.1,185.0,39.01,29.51
2018,5,23,18,15,447.5,48.5,3.15,11.6,136.5,36.53,27.06
2018,5,23,18,30,332.0,43.0,3.0,11.1,88.0,34.15,24.41
2018,5,23,18,45,195.5,29.0,2.8,10.65,53.0,22.66,12.69
2018,5,23,19,0,59.0,15.0,2.6,10.2,18.0,14.3,0.0
2018,5,23,19,15,29.5,7.5,2.6,10.0,9.0,7.15,0.0
2018,5,23,19,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,24,4,45,10.5,3.0,1.95,8.55,3.0,0.0,0.0
2018,5,24,5,0,21.0,6.0,2.0,8.7,6.0,14.03,0.0
2018,5,24,5,15,64.0,12.0,2.0,9.0,18.0,54.6,18.81
2018,5,24,5,30,107.0,18.0,2.0,9.3,30.0,90.26,69.09
2018,5,24,5,45,61.0,15.0,2.05,9.65,22.5,60.84,47.08
2018,5,24,6,0,15.0,12.0,2.1,10.0,15.0,21.45,13.25
2018,5,24,6,15,7.5,17.5,2.05,10.4,19.0,21.13,12.96
