Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,3,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,3,4,45,53.0,7.0,1.9,13.0,8.5,0.0,0.0
2018,6,3,5,0,106.0,14.0,2.1,13.3,17.0,55.95,0.0
2018,6,3,5,15,240.0,25.5,2.25,13.95,49.5,160.42,99.23
2018,6,3,5,30,374.0,37.0,2.4,14.6,82.0,256.11,201.97
2018,6,3,5,45,461.5,44.0,2.6,15.2,125.5,329.05,267.75
2018,6,3,6,0,549.0,51.0,2.8,15.8,169.0,409.13,336.72
2018,6,3,6,15,606.0,56.5,2.7,16.6,218.5,474.86,390.95
2018,6,3,6,30,663.0,62.0,2.6,17.4,268.0,544.31,445.48
2018,6,3,6,45,702.0,66.0,2.55,18.15,319.0,599.1,485.66
2018,6,3,7,0,741.0,70.0,2.5,18.9,370.0,658.89,527.3
2018,6,3,7,15,769.5,74.0,2.45,19.85,421.5,711.43,561.61
2018,6,3,7,30,798.0,78.0,2.4,20.8,473.0,763.92,594.69
2018,6,3,7,45,818.5,80.5,2.35,21.8,522.5,807.37,620.23
2018,6,3,8,0,839.0,83.0,2.3,22.8,572.0,842.34,639.25
2018,6,3,8,15,855.0,85.5,2.3,23.55,619.0,879.1,660.16
2018,6,3,8,30,871.0,88.0,2.3,24.3,666.0,914.04,679.45
2018,6,3,8,45,883.0,91.0,2.3,25.05,709.5,943.74,695.01
2018,6,3,9,0,895.0,94.0,2.3,25.8,753.0,971.01,708.85
2018,6,3,9,15,903.0,96.0,2.35,26.45,790.5,990.66,718.48
2018,6,3,9,30,911.0,98.0,2.4,27.1,828.0,1007.49,726.39
2018,6,3,9,45,916.5,100.5,2.45,27.75,860.5,1019.45,731.27
2018,6,3,10,0,922.0,103.0,2.5,28.4,893.0,1028.33,734.33
2018,6,3,10,15,928.0,103.5,2.55,28.85,919.5,1032.44,735.09
2018,6,3,10,30,934.0,104.0,2.6,29.3,946.0,1033.4,734.03
2018,6,3,10,45,937.5,105.5,2.7,29.75,966.0,1029.76,730.72
2018,6,3,11,0,941.0,107.0,2.8,30.2,986.0,1022.94,725.53
2018,6,3,11,15,943.5,107.5,2.85,30.55,999.0,1011.01,717.07
2018,6,3,11,30,946.0,108.0,2.9,30.9,1012.0,996.02,706.82
2018,6,3,11,45,947.5,107.5,2.95,31.25,1017.0,976.18,693.58
2018,6,3,12,0,949.0,107.0,3.0,31.6,1022.0,953.54,678.64
2018,6,3,12,15,928.0,121.0,3.05,31.65,1014.0,922.05,658.85
2018,6,3,12,30,907.0,135.0,3.1,31.7,1006.0,888.7,637.81
2018,6,3,12,45,852.5,168.5,3.2,31.7,981.0,847.29,611.75
2018,6,3,13,0,798.0,202.0,3.3,31.7,956.0,803.05,583.18
2018,6,3,13,15,800.0,196.0,3.3,31.55,940.5,767.25,559.23
2018,6,3,13,30,802.0,190.0,3.3,31.4,925.0,729.78,533.63
2018,6,3,13,45,811.5,178.5,3.35,31.25,905.5,690.92,506.89
2018,6,3,14,0,821.0,167.0,3.4,31.1,886.0,650.02,478.01
2018,6,3,14,15,781.5,181.0,3.45,30.85,846.5,600.82,442.11
2018,6,3,14,30,742.0,195.0,3.5,30.6,807.0,550.0,404.44
2018,6,3,14,45,773.5,168.5,3.5,30.3,782.0,509.72,373.7
2018,6,3,15,0,805.0,142.0,3.5,30.0,757.0,461.92,336.24
2018,6,3,15,15,840.0,117.5,3.5,30.0,728.5,413.75,296.59
2018,6,3,15,30,875.0,93.0,3.5,30.0,700.0,368.3,257.45
2018,6,3,15,45,862.0,90.5,3.5,29.05,655.0,317.52,215.22
2018,6,3,16,0,849.0,88.0,3.5,28.1,610.0,267.76,173.49
2018,6,3,16,15,832.0,85.0,3.5,27.4,562.0,211.04,127.15
2018,6,3,16,30,815.0,82.0,3.5,26.7,514.0,163.08,90.01
2018,6,3,16,45,791.5,77.5,3.45,25.95,463.0,115.48,58.5
2018,6,3,17,0,768.0,73.0,3.4,25.2,412.0,70.72,38.07
2018,6,3,17,15,735.0,69.5,3.3,24.15,361.0,48.65,36.22
2018,6,3,17,30,702.0,66.0,3.2,23.1,310.0,47.91,35.86
2018,6,3,17,45,656.0,61.0,3.15,22.05,260.0,41.7,30.69
2018,6,3,18,0,610.0,56.0,3.1,21.0,210.0,39.77,29.11
2018,6,3,18,15,538.5,49.0,3.0,19.95,163.0,36.02,25.79
2018,6,3,18,30,467.0,42.0,2.9,18.9,116.0,32.11,22.13
2018,6,3,18,45,354.0,33.5,2.8,17.85,78.5,26.59,16.68
2018,6,3,19,0,241.0,25.0,2.7,16.8,41.0,20.85,5.76
2018,6,3,19,15,127.0,13.5,2.7,16.25,21.5,12.87,0.0
2018,6,3,19,30,13.0,2.0,2.7,15.7,2.0,0.0,0.0
2018,6,3,19,45,6.5,1.0,2.7,15.15,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,4,4,45,61.0,7.0,2.85,11.4,9.0,0.0,0.0
2018,6,4,5,0,122.0,14.0,3.0,11.6,18.0,62.42,0.0
2018,6,4,5,15,263.0,24.5,3.1,12.05,51.0,170.22,107.81
2018,6,4,5,30,404.0,35.0,3.2,12.5,84.0,268.97,214.42
2018,6,4,5,45,489.5,41.5,3.25,13.0,128.0,341.22,280.59
2018,6,4,6,0,575.0,48.0,3.3,13.5,172.0,420.6,349.8
2018,6,4,6,15,630.0,53.0,3.4,14.2,221.5,481.83,401.8
2018,6,4,6,30,685.0,58.0,3.5,14.9,271.0,550.72,457.54
2018,6,4,6,45,723.0,61.5,3.6,15.6,322.0,608.61,501.12
2018,6,4,7,0,761.0,65.0,3.7,16.3,373.0,667.75,543.87
2018,6,4,7,15,787.5,68.5,3.8,16.95,424.5,718.78,579.32
2018,6,4,7,30,814.0,72.0,3.9,17.6,476.0,769.62,613.75
2018,6,4,7,45,834.5,75.0,4.0,18.2,526.0,807.14,637.85
2018,6,4,8,0,855.0,78.0,4.1,18.8,576.0,850.44,665.81
2018,6,4,8,15,871.0,80.0,4.15,19.3,623.5,887.1,688.59
2018,6,4,8,30,887.0,82.0,4.2,19.8,671.0,921.9,709.85
2018,6,4,8,45,899.0,84.0,4.25,20.3,714.5,950.86,726.85
2018,6,4,9,0,911.0,86.0,4.3,20.8,758.0,977.37,742.12
2018,6,4,9,15,915.5,90.5,4.3,21.1,795.5,996.83,752.82
2018,6,4,9,30,920.0,95.0,4.3,21.4,833.0,1013.26,761.55
2018,6,4,9,45,921.5,99.5,4.3,21.7,864.0,1023.61,766.27
2018,6,4,10,0,923.0,104.0,4.3,22.0,895.0,1030.75,768.98
2018,6,4,10,15,930.0,105.0,4.35,22.1,923.0,1036.4,771.74
2018,6,4,10,30,937.0,106.0,4.4,22.2,951.0,1038.87,772.52
2018,6,4,10,45,941.5,106.5,4.4,22.3,971.5,1035.18,769.03
2018,6,4,11,0,946.0,107.0,4.4,22.4,992.0,1028.3,763.59
2018,6,4,11,15,949.5,107.0,4.45,22.4,1005.0,1016.8,755.79
2018,6,4,11,30,953.0,107.0,4.5,22.4,1018.0,1002.22,746.12
2018,6,4,11,45,954.5,107.5,4.55,22.4,1024.0,983.26,733.69
2018,6,4,12,0,956.0,108.0,4.6,22.4,1030.0,961.45,719.37
2018,6,4,12,15,956.0,107.5,4.65,22.3,1028.0,934.67,701.95
2018,6,4,12,30,956.0,107.0,4.7,22.2,1026.0,905.36,682.74
2018,6,4,12,45,955.0,106.5,4.75,22.05,1017.0,872.83,661.33
2018,6,4,13,0,954.0,106.0,4.8,21.9,1008.0,838.07,638.19
2018,6,4,13,15,951.0,105.5,4.85,21.75,991.0,799.71,612.32
2018,6,4,13,30,948.0,105.0,4.9,21.6,974.0,759.53,584.89
2018,6,4,13,45,944.0,103.5,4.9,21.4,950.0,716.15,553.12
2018,6,4,14,0,940.0,102.0,4.9,21.2,926.0,671.37,519.13
2018,6,4,14,15,870.0,133.5,4.9,20.9,876.0,615.01,475.18
2018,6,4,14,30,800.0,165.0,4.9,20.6,826.0,560.18,431.85
2018,6,4,14,45,832.5,140.5,4.9,20.35,802.0,515.61,395.94
2018,6,4,15,0,865.0,116.0,4.9,20.1,778.0,472.51,359.61
2018,6,4,15,15,876.5,104.0,4.9,20.1,743.5,423.69,317.36
2018,6,4,15,30,888.0,92.0,4.9,20.1,709.0,373.19,272.67
2018,6,4,15,45,873.5,89.5,4.85,19.35,663.0,321.36,227.37
2018,6,4,16,0,859.0,87.0,4.8,18.6,617.0,270.7,182.83
2018,6,4,16,15,838.5,85.0,4.75,18.1,567.5,213.65,134.15
2018,6,4,16,30,818.0,83.0,4.7,17.6,518.0,165.68,95.45
2018,6,4,16,45,794.0,79.5,4.65,17.1,467.5,118.66,62.95
2018,6,4,17,0,770.0,76.0,4.6,16.6,417.0,74.53,41.88
2018,6,4,17,15,734.5,72.5,4.5,15.95,365.0,50.98,39.56
2018,6,4,17,30,699.0,69.0,4.4,15.3,313.0,50.34,39.23
2018,6,4,17,45,629.5,65.5,4.35,14.7,259.0,45.07,34.69
2018,6,4,18,0,560.0,62.0,4.3,14.1,205.0,44.55,34.26
2018,6,4,18,15,441.5,55.5,4.15,13.55,153.0,41.42,31.34
2018,6,4,18,30,323.0,49.0,4.0,13.0,101.0,37.29,27.31
2018,6,4,18,45,241.0,37.0,3.85,12.45,68.5,28.7,18.97
2018,6,4,19,0,159.0,25.0,3.7,11.9,36.0,19.75,6.08
2018,6,4,19,15,84.5,13.5,3.7,11.7,19.0,12.87,0.0
2018,6,4,19,30,10.0,2.0,3.7,11.5,2.0,0.0,0.0
2018,6,4,19,45,5.0,1.0,3.7,11.25,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,9.6,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,6,5,4,45,38.0,8.0,3.55,9.65,9.0,0.0,0.0
2018,6,5,5,0,76.0,16.0,3.7,9.8,18.0,45.84,0.0
2018,6,5,5,15,192.0,30.0,3.8,10.1,49.5,145.82,93.55
2018,6,5,5,30,308.0,44.0,3.9,10.4,81.0,231.88,186.39
2018,6,5,5,45,351.5,53.5,4.0,10.75,114.5,278.62,231.5
2018,6,5,6,0,395.0,63.0,4.1,11.1,148.0,329.63,278.0
2018,6,5,6,15,238.5,90.5,4.1,11.4,146.0,269.42,227.79
2018,6,5,6,30,82.0,118.0,4.1,11.7,144.0,184.99,154.33
2018,6,5,6,45,164.0,137.0,4.1,12.0,200.0,277.02,233.1
2018,6,5,7,0,246.0,156.0,4.1,12.3,256.0,376.92,315.86
2018,6,5,7,15,443.0,140.5,4.1,12.75,349.5,532.72,443.32
2018,6,5,7,30,640.0,125.0,4.1,13.2,443.0,695.18,569.35
2018,6,5,7,45,720.0,116.5,4.1,13.65,508.5,771.38,623.07
2018,6,5,8,0,800.0,108.0,4.1,14.1,574.0,845.65,674.4
2018,6,5,8,15,821.0,110.0,4.05,14.65,622.5,885.45,699.09
2018,6,5,8,30,842.0,112.0,4.0,15.2,671.0,923.64,722.45
2018,6,5,8,45,859.5,112.5,4.0,15.8,715.5,954.93,740.78
2018,6,5,9,0,877.0,113.0,4.0,16.4,760.0,975.68,751.64
2018,6,5,9,15,894.0,111.5,4.0,16.8,800.5,999.74,765.42
2018,6,5,9,30,911.0,110.0,4.0,17.2,841.0,1021.29,777.42
2018,6,5,9,45,927.0,106.0,3.95,17.65,876.0,1036.43,784.6
2018,6,5,10,0,943.0,102.0,3.9,18.1,911.0,1048.72,789.95
2018,6,5,10,15,877.5,144.0,3.9,18.45,915.0,1025.34,772.04
2018,6,5,10,30,812.0,186.0,3.9,18.8,919.0,1006.93,757.94
2018,6,5,10,45,823.5,184.5,3.9,19.15,941.5,1007.54,756.8
2018,6,5,11,0,835.0,183.0,3.9,19.5,964.0,1005.14,753.6
2018,6,5,11,15,903.5,142.5,3.95,19.65,998.0,1008.06,755.03
2018,6,5,11,30,972.0,102.0,4.0,19.8,1032.0,1015.75,759.74
2018,6,5,11,45,902.5,146.5,4.0,20.0,1013.5,972.87,729.94
2018,6,5,12,0,833.0,191.0,4.0,20.2,995.0,935.18,703.97
2018,6,5,12,15,855.0,177.0,4.05,20.15,1000.5,916.22,691.67
2018,6,5,12,30,877.0,163.0,4.1,20.1,1006.0,889.62,673.95
2018,6,5,12,45,913.5,139.0,4.2,20.0,1009.5,868.98,660.73
2018,6,5,13,0,950.0,115.0,4.3,19.9,1013.0,843.86,644.29
2018,6,5,13,15,943.5,115.5,4.3,19.7,994.5,803.9,617.11
2018,6,5,13,30,937.0,116.0,4.3,19.5,976.0,762.37,588.64
2018,6,5,13,45,914.0,125.0,4.35,19.3,946.0,715.76,554.2
2018,6,5,14,0,891.0,134.0,4.4,19.1,916.0,669.1,518.89
2018,6,5,14,15,909.5,119.0,4.4,18.85,893.5,626.81,486.42
2018,6,5,14,30,928.0,104.0,4.4,18.6,871.0,581.56,450.64
2018,6,5,14,45,921.0,101.0,4.4,18.3,834.5,531.14,409.74
2018,6,5,15,0,914.0,98.0,4.4,18.0,798.0,480.37,367.39
2018,6,5,15,15,902.5,96.0,4.4,18.0,756.0,428.52,322.7
2018,6,5,15,30,891.0,94.0,4.4,18.0,714.0,377.13,277.46
2018,6,5,15,45,878.0,91.5,4.3,17.35,668.5,325.58,232.02
2018,6,5,16,0,865.0,89.0,4.2,16.7,623.0,275.04,187.23
2018,6,5,16,15,848.0,85.5,4.15,16.35,574.0,217.16,137.41
2018,6,5,16,30,831.0,82.0,4.1,16.0,525.0,168.01,97.24
2018,6,5,16,45,807.0,78.0,4.05,15.6,473.5,119.94,63.55
2018,6,5,17,0,783.0,74.0,4.0,15.2,422.0,74.76,41.3
2018,6,5,17,15,747.5,71.0,3.95,14.7,370.0,49.75,38.68
2018,6,5,17,30,712.0,68.0,3.9,14.2,318.0,49.46,38.63
2018,6,5,17,45,662.0,63.0,3.8,13.65,266.5,43.13,33.11
2018,6,5,18,0,612.0,58.0,3.7,13.1,215.0,41.26,31.47
2018,6,5,18,15,534.5,52.0,3.55,12.6,167.5,38.43,28.81
2018,6,5,18,30,457.0,46.0,3.4,12.1,120.0,35.56,25.91
2018,6,5,18,45,338.5,37.0,3.25,11.55,81.5,29.75,20.01
2018,6,5,19,0,220.0,28.0,3.1,11.0,43.0,22.25,8.3
2018,6,5,19,15,116.0,15.0,3.15,10.85,22.5,14.3,0.0
2018,6,5,19,30,12.0,2.0,3.2,10.7,2.0,0.0,0.0
2018,6,5,19,45,6.0,1.0,3.25,10.55,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,6,4,45,10.0,5.5,3.55,10.2,6.0,0.0,0.0
2018,6,6,5,0,20.0,11.0,3.6,10.3,12.0,18.54,0.0
2018,6,6,5,15,27.5,25.0,3.65,10.55,27.5,47.16,26.93
2018,6,6,5,30,35.0,39.0,3.7,10.8,43.0,61.57,45.86
2018,6,6,5,45,94.5,58.0,3.75,11.05,76.5,125.26,101.84
2018,6,6,6,0,154.0,77.0,3.8,11.3,110.0,195.58,163.47
2018,6,6,6,15,104.5,89.0,3.8,11.6,114.0,172.19,143.87
2018,6,6,6,30,55.0,101.0,3.8,11.9,118.0,144.7,119.73
2018,6,6,6,45,28.5,80.5,3.85,12.2,89.5,101.2,82.05
2018,6,6,7,0,2.0,60.0,3.9,12.5,61.0,57.29,43.58
2018,6,6,7,15,84.5,112.0,3.9,12.8,154.0,190.08,157.99
2018,6,6,7,30,167.0,164.0,3.9,13.1,247.0,319.62,265.53
2018,6,6,7,45,187.5,207.5,3.9,13.45,309.5,390.9,321.22
2018,6,6,8,0,208.0,251.0,3.9,13.8,372.0,462.21,375.7
2018,6,6,8,15,216.0,273.5,3.95,14.2,408.5,497.23,401.01
2018,6,6,8,30,224.0,296.0,4.0,14.6,445.0,531.68,425.66
2018,6,6,8,45,190.0,320.0,4.0,15.05,452.0,527.55,419.25
2018,6,6,9,0,156.0,344.0,4.0,15.5,459.0,521.22,411.43
2018,6,6,9,15,216.5,352.5,4.05,15.85,521.0,587.55,461.86
2018,6,6,9,30,277.0,361.0,4.1,16.2,583.0,668.12,521.19
2018,6,6,9,45,356.0,348.5,4.15,16.5,646.0,730.12,567.06
2018,6,6,10,0,435.0,336.0,4.2,16.8,709.0,803.7,620.22
2018,6,6,10,15,628.0,253.0,4.25,17.05,810.0,907.24,697.77
2018,6,6,10,30,821.0,170.0,4.3,17.3,911.0,999.87,760.85
2018,6,6,10,45,602.0,289.0,4.35,17.5,838.5,901.97,689.22
2018,6,6,11,0,383.0,408.0,4.4,17.7,766.0,788.51,602.15
2018,6,6,11,15,282.5,442.0,4.45,17.85,708.0,715.59,547.12
2018,6,6,11,30,182.0,476.0,4.5,18.0,650.0,637.55,487.46
2018,6,6,11,45,124.5,456.5,4.6,18.15,576.0,556.98,427.22
2018,6,6,12,0,67.0,437.0,4.7,18.3,502.0,474.87,364.85
2018,6,6,12,15,48.0,405.0,4.7,18.3,451.5,423.0,325.76
2018,6,6,12,30,29.0,373.0,4.7,18.3,401.0,372.85,287.5
2018,6,6,12,45,31.0,374.0,4.75,18.3,403.5,371.68,286.9
2018,6,6,13,0,33.0,375.0,4.8,18.3,406.0,370.28,286.02
2018,6,6,13,15,39.0,382.5,4.75,18.2,418.5,377.35,291.69
2018,6,6,13,30,45.0,390.0,4.7,18.1,431.0,383.65,296.75
2018,6,6,13,45,63.0,379.5,4.7,18.0,435.5,381.63,295.88
2018,6,6,14,0,81.0,369.0,4.7,17.9,440.0,378.19,293.83
2018,6,6,14,15,116.0,335.5,4.7,17.75,433.5,359.04,279.99
2018,6,6,14,30,151.0,302.0,4.7,17.6,427.0,341.62,267.03
2018,6,6,14,45,179.0,287.0,4.65,17.45,429.0,332.95,260.13
2018,6,6,15,0,207.0,272.0,4.6,17.3,431.0,314.38,245.07
2018,6,6,15,15,156.0,276.5,4.6,17.3,392.5,292.42,227.5
2018,6,6,15,30,105.0,281.0,4.6,17.3,354.0,267.6,208.31
2018,6,6,15,45,76.0,264.5,4.6,16.75,315.5,245.46,191.74
2018,6,6,16,0,47.0,248.0,4.6,16.2,277.0,219.2,172.18
2018,6,6,16,15,71.0,235.0,4.55,15.8,275.0,208.21,162.88
2018,6,6,16,30,95.0,222.0,4.5,15.4,273.0,194.68,151.49
2018,6,6,16,45,143.5,201.0,4.5,15.0,269.5,167.91,128.93
2018,6,6,17,0,192.0,180.0,4.5,14.6,266.0,144.18,111.47
2018,6,6,17,15,252.5,151.5,4.4,14.1,249.5,109.93,91.86
2018,6,6,17,30,313.0,123.0,4.3,13.6,233.0,91.91,76.4
2018,6,6,17,45,318.5,103.5,4.2,13.1,200.0,73.84,60.61
2018,6,6,18,0,324.0,84.0,4.1,12.6,167.0,61.25,49.43
2018,6,6,18,15,281.0,69.5,3.9,12.2,130.5,51.78,40.79
2018,6,6,18,30,238.0,55.0,3.7,11.8,94.0,41.83,31.51
2018,6,6,18,45,163.5,41.0,3.5,11.35,63.5,33.34,23.17
2018,6,6,19,0,89.0,27.0,3.3,10.9,33.0,22.24,8.87
2018,6,6,19,15,46.0,14.5,3.35,10.85,17.5,13.82,0.0
2018,6,6,19,30,3.0,2.0,3.4,10.8,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,3.4,10.7,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,7,4,45,3.0,3.0,3.4,9.75,3.0,0.0,0.0
2018,6,7,5,0,6.0,6.0,3.5,9.8,6.0,8.14,0.0
2018,6,7,5,15,7.5,10.5,3.6,10.1,11.0,13.23,3.58
2018,6,7,5,30,9.0,15.0,3.7,10.4,16.0,18.56,9.95
2018,6,7,5,45,4.5,21.5,3.8,10.65,22.0,22.37,13.59
2018,6,7,6,0,0.0,28.0,3.9,10.9,28.0,25.97,16.82
2018,6,7,6,15,0.0,37.0,3.95,11.35,37.0,34.35,24.13
2018,6,7,6,30,0.0,46.0,4.0,11.8,46.0,42.73,31.33
2018,6,7,6,45,0.0,61.5,4.05,12.3,61.5,57.19,43.61
2018,6,7,7,0,0.0,77.0,4.1,12.8,77.0,71.76,55.78
2018,6,7,7,15,0.0,103.5,4.1,13.25,103.5,98.2,77.78
2018,6,7,7,30,0.0,130.0,4.1,13.7,130.0,124.78,99.52
2018,6,7,7,45,1.5,148.0,4.1,14.2,149.0,143.75,114.69
2018,6,7,8,0,3.0,166.0,4.1,14.7,168.0,162.74,129.67
2018,6,7,8,15,7.5,189.5,4.05,15.15,194.5,190.13,151.41
2018,6,7,8,30,12.0,213.0,4.0,15.6,221.0,217.61,172.91
2018,6,7,8,45,14.0,228.5,3.95,16.05,238.5,234.51,185.63
2018,6,7,9,0,16.0,244.0,3.9,16.5,256.0,251.38,198.22
2018,6,7,9,15,36.0,293.5,3.95,16.9,322.0,333.7,262.42
2018,6,7,9,30,56.0,343.0,4.0,17.3,388.0,404.59,316.25
2018,6,7,9,45,131.0,368.0,4.0,17.7,479.0,516.05,401.49
2018,6,7,10,0,206.0,393.0,4.0,18.1,570.0,613.65,473.96
2018,6,7,10,15,507.0,286.5,4.1,18.35,739.5,819.27,630.13
2018,6,7,10,30,808.0,180.0,4.2,18.6,909.0,997.61,755.65
2018,6,7,10,45,855.5,159.5,4.3,18.85,946.5,1014.3,764.81
2018,6,7,11,0,903.0,139.0,4.4,19.1,984.0,1019.87,767.75
2018,6,7,11,15,907.0,139.0,4.45,19.2,997.5,1009.04,760.08
2018,6,7,11,30,911.0,139.0,4.5,19.3,1011.0,995.26,750.62
2018,6,7,11,45,913.5,138.5,4.55,19.4,1017.0,976.74,738.0
2018,6,7,12,0,916.0,138.0,4.6,19.5,1023.0,955.49,723.58
2018,6,7,12,15,915.5,138.0,4.6,19.6,1021.0,929.48,705.49
2018,6,7,12,30,915.0,138.0,4.6,19.7,1019.0,901.11,685.81
2018,6,7,12,45,913.0,138.0,4.55,19.75,1010.0,869.27,663.48
2018,6,7,13,0,911.0,138.0,4.5,19.8,1001.0,835.4,639.7
2018,6,7,13,15,909.5,136.5,4.5,19.85,985.0,798.68,614.15
2018,6,7,13,30,908.0,135.0,4.5,19.9,969.0,760.15,586.74
2018,6,7,13,45,905.0,132.5,4.5,19.95,946.0,718.1,555.08
2018,6,7,14,0,902.0,130.0,4.5,20.0,923.0,674.65,521.76
2018,6,7,14,15,896.0,127.5,4.45,19.95,892.5,628.24,485.51
2018,6,7,14,30,890.0,125.0,4.4,19.9,862.0,581.03,447.84
2018,6,7,14,45,883.5,122.0,4.4,19.8,827.0,532.56,408.51
2018,6,7,15,0,877.0,119.0,4.4,19.7,792.0,483.72,367.85
2018,6,7,15,15,865.0,116.5,4.4,19.7,750.5,427.5,320.53
2018,6,7,15,30,853.0,114.0,4.4,19.7,709.0,376.89,276.51
2018,6,7,15,45,840.0,109.5,4.3,19.15,663.5,325.21,231.49
2018,6,7,16,0,827.0,105.0,4.2,18.6,618.0,274.67,187.19
2018,6,7,16,15,810.5,100.0,4.15,18.15,569.5,224.4,143.97
2018,6,7,16,30,794.0,95.0,4.1,17.7,521.0,175.98,104.6
2018,6,7,16,45,770.0,91.0,4.0,17.25,470.5,129.74,72.09
2018,6,7,17,0,746.0,87.0,3.9,16.8,420.0,86.41,50.21
2018,6,7,17,15,710.0,82.0,3.8,16.2,368.0,52.72,41.04
2018,6,7,17,30,674.0,77.0,3.7,15.6,316.0,51.43,40.15
2018,6,7,17,45,624.0,71.0,3.6,15.0,265.0,49.21,38.33
2018,6,7,18,0,574.0,65.0,3.5,14.4,214.0,46.85,36.29
2018,6,7,18,15,499.0,57.0,3.25,13.75,166.5,42.58,32.38
2018,6,7,18,30,424.0,49.0,3.0,13.1,119.0,38.11,28.08
2018,6,7,18,45,312.0,39.0,2.8,12.45,81.0,31.47,21.51
2018,6,7,19,0,200.0,29.0,2.6,11.8,43.0,23.0,9.84
2018,6,7,19,15,105.0,15.5,2.55,11.5,22.5,14.77,0.0
2018,6,7,19,30,10.0,2.0,2.5,11.2,2.0,0.0,0.0
2018,6,7,19,45,5.0,1.0,2.45,10.9,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,6,8,4,45,51.0,8.0,2.35,9.6,9.5,0.0,0.0
2018,6,8,5,0,102.0,16.0,2.5,10.0,19.0,56.34,0.0
2018,6,8,5,15,217.5,28.0,2.7,10.55,50.0,154.53,101.27
2018,6,8,5,30,333.0,40.0,2.9,11.1,81.0,238.87,191.55
2018,6,8,5,45,357.5,51.5,3.05,11.7,113.5,278.94,230.6
2018,6,8,6,0,382.0,63.0,3.2,12.3,146.0,321.91,269.67
2018,6,8,6,15,277.0,90.5,3.2,12.85,159.0,293.59,246.62
2018,6,8,6,30,172.0,118.0,3.2,13.4,172.0,255.79,213.83
2018,6,8,6,45,218.5,135.0,3.2,13.95,216.0,325.0,271.04
2018,6,8,7,0,265.0,152.0,3.2,14.5,260.0,386.05,319.99
2018,6,8,7,15,414.0,144.5,3.2,15.15,338.5,514.71,422.85
2018,6,8,7,30,563.0,137.0,3.2,15.8,417.0,645.73,523.11
2018,6,8,7,45,682.5,118.0,3.2,16.45,492.0,741.42,591.0
2018,6,8,8,0,802.0,99.0,3.2,17.1,567.0,837.04,656.26
2018,6,8,8,15,819.0,102.0,3.2,17.7,613.5,874.49,678.6
2018,6,8,8,30,836.0,105.0,3.2,18.3,660.0,910.19,699.83
2018,6,8,8,45,850.0,106.5,3.25,18.9,703.0,931.18,711.02
2018,6,8,9,0,864.0,108.0,3.3,19.5,746.0,958.04,726.32
2018,6,8,9,15,873.0,111.0,3.35,20.0,784.0,979.31,737.99
2018,6,8,9,30,882.0,114.0,3.4,20.5,822.0,997.85,747.87
2018,6,8,9,45,888.5,116.0,3.45,21.05,854.0,1009.99,753.39
2018,6,8,10,0,895.0,118.0,3.5,21.6,886.0,1019.16,757.07
2018,6,8,10,15,901.0,119.0,3.55,22.05,912.5,1023.77,758.15
2018,6,8,10,30,907.0,120.0,3.6,22.5,939.0,1025.31,757.35
2018,6,8,10,45,911.5,120.0,3.6,22.95,958.5,1021.26,752.65
2018,6,8,11,0,916.0,120.0,3.6,23.4,978.0,1014.14,746.12
2018,6,8,11,15,919.0,120.5,3.65,23.8,991.0,1003.03,737.61
2018,6,8,11,30,922.0,121.0,3.7,24.2,1004.0,988.94,727.25
2018,6,8,11,45,924.0,120.0,3.75,24.6,1009.0,969.6,713.54
2018,6,8,12,0,926.0,119.0,3.8,25.0,1014.0,947.53,698.1
2018,6,8,12,15,923.5,120.0,3.9,25.15,1011.0,920.75,680.52
2018,6,8,12,30,921.0,121.0,4.0,25.3,1008.0,891.66,661.33
2018,6,8,12,45,916.5,122.5,4.1,25.45,998.0,859.2,639.75
2018,6,8,13,0,912.0,124.0,4.2,25.6,988.0,824.8,616.72
2018,6,8,13,15,909.5,122.0,4.25,25.5,971.0,787.04,591.59
2018,6,8,13,30,907.0,120.0,4.3,25.4,954.0,747.55,565.03
2018,6,8,13,45,903.0,118.0,4.4,25.3,930.5,705.47,534.66
2018,6,8,14,0,899.0,116.0,4.5,25.2,907.0,662.06,502.63
2018,6,8,14,15,893.5,113.5,4.55,25.0,877.5,616.22,468.07
2018,6,8,14,30,888.0,111.0,4.6,24.8,848.0,569.53,431.94
2018,6,8,14,45,881.0,108.0,4.65,24.55,812.5,521.05,393.53
2018,6,8,15,0,874.0,105.0,4.7,24.3,777.0,472.25,353.76
2018,6,8,15,15,862.5,103.0,4.7,24.3,736.5,422.37,311.74
2018,6,8,15,30,851.0,101.0,4.7,24.3,696.0,372.98,269.24
2018,6,8,15,45,838.5,97.5,4.75,23.55,651.5,322.78,226.32
2018,6,8,16,0,826.0,94.0,4.8,22.8,607.0,266.82,178.59
2018,6,8,16,15,811.0,89.0,4.7,22.25,559.5,216.94,136.08
2018,6,8,16,30,796.0,84.0,4.6,21.7,512.0,168.74,97.16
2018,6,8,16,45,774.0,80.0,4.55,21.15,462.5,122.55,64.8
2018,6,8,17,0,752.0,76.0,4.5,20.6,413.0,79.03,42.66
2018,6,8,17,15,721.5,71.5,4.3,19.9,362.5,49.85,37.92
2018,6,8,17,30,691.0,67.0,4.1,19.2,312.0,48.34,36.84
2018,6,8,17,45,649.0,61.5,3.95,18.45,263.0,41.73,31.2
2018,6,8,18,0,607.0,56.0,3.8,17.7,214.0,39.41,29.23
2018,6,8,18,15,542.5,49.5,3.55,17.0,168.0,36.08,26.22
2018,6,8,18,30,478.0,43.0,3.3,16.3,122.0,32.61,22.91
2018,6,8,18,45,376.5,34.5,3.05,15.55,84.0,27.12,17.54
2018,6,8,19,0,275.0,26.0,2.8,14.8,46.0,21.38,8.99
2018,6,8,19,15,147.0,14.0,2.75,14.4,24.0,13.34,0.0
2018,6,8,19,30,19.0,2.0,2.7,14.0,2.0,0.0,0.0
2018,6,8,19,45,9.5,1.0,2.65,13.65,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,9,4,45,3.5,4.0,2.7,11.75,4.0,0.0,0.0
2018,6,9,5,0,7.0,8.0,2.9,11.9,8.0,10.44,0.0
2018,6,9,5,15,3.5,15.0,3.15,12.2,15.0,15.48,5.16
2018,6,9,5,30,0.0,22.0,3.4,12.5,22.0,20.41,11.3
2018,6,9,5,45,0.0,23.0,3.6,12.8,23.0,21.33,12.49
2018,6,9,6,0,0.0,24.0,3.8,13.1,24.0,22.25,13.46
2018,6,9,6,15,0.5,46.5,3.9,13.35,46.5,43.52,31.8
2018,6,9,6,30,1.0,69.0,4.0,13.6,69.0,65.54,50.61
2018,6,9,6,45,91.0,113.5,4.1,13.9,150.0,194.87,161.97
2018,6,9,7,0,181.0,158.0,4.2,14.2,231.0,318.15,264.85
2018,6,9,7,15,152.5,182.5,4.2,14.35,250.0,328.59,271.22
2018,6,9,7,30,124.0,207.0,4.2,14.5,269.0,336.31,275.43
2018,6,9,7,45,115.5,214.5,4.15,14.6,276.5,338.07,275.59
2018,6,9,8,0,107.0,222.0,4.1,14.7,284.0,339.38,275.38
2018,6,9,8,15,132.5,246.5,4.15,14.95,330.0,390.45,315.38
2018,6,9,8,30,158.0,271.0,4.2,15.2,376.0,441.94,354.89
2018,6,9,8,45,234.5,286.5,4.2,15.4,454.0,545.85,435.23
2018,6,9,9,0,311.0,302.0,4.2,15.6,532.0,637.04,503.86
2018,6,9,9,15,339.5,322.0,4.3,16.05,584.5,687.43,539.53
2018,6,9,9,30,368.0,342.0,4.4,16.5,637.0,736.87,574.22
2018,6,9,9,45,387.5,351.5,4.45,16.95,673.5,764.79,592.78
2018,6,9,10,0,407.0,361.0,4.5,17.4,710.0,802.13,617.8
2018,6,9,10,15,470.0,351.5,4.6,17.85,766.5,850.17,652.1
2018,6,9,10,30,533.0,342.0,4.7,18.3,823.0,896.21,684.51
2018,6,9,10,45,556.5,338.5,4.8,18.7,850.5,907.03,691.31
2018,6,9,11,0,580.0,335.0,4.9,19.1,878.0,915.43,696.67
2018,6,9,11,15,565.5,352.0,4.95,19.35,887.5,904.99,687.79
2018,6,9,11,30,551.0,369.0,5.0,19.6,897.0,892.43,677.6
2018,6,9,11,45,539.5,370.0,5.1,19.9,889.5,865.63,658.13
2018,6,9,12,0,528.0,371.0,5.2,20.2,882.0,837.53,637.72
2018,6,9,12,15,373.5,424.5,5.3,20.15,785.5,730.17,557.52
2018,6,9,12,30,219.0,478.0,5.4,20.1,689.0,631.34,482.14
2018,6,9,12,45,362.0,428.5,5.45,20.05,773.5,690.12,529.41
2018,6,9,13,0,505.0,379.0,5.5,20.0,858.0,738.6,567.71
2018,6,9,13,15,609.0,312.0,5.5,19.9,879.5,731.22,564.72
2018,6,9,13,30,713.0,245.0,5.5,19.8,901.0,719.05,557.86
2018,6,9,13,45,665.5,263.0,5.55,19.65,863.0,670.14,520.55
2018,6,9,14,0,618.0,281.0,5.6,19.5,825.0,623.79,484.8
2018,6,9,14,15,574.5,288.0,5.6,19.35,780.5,575.3,447.08
2018,6,9,14,30,531.0,295.0,5.6,19.2,736.0,527.63,409.59
2018,6,9,14,45,522.5,281.0,5.6,19.05,699.5,483.43,374.55
2018,6,9,15,0,514.0,267.0,5.6,18.9,663.0,439.8,339.26
2018,6,9,15,15,507.5,253.0,5.6,18.9,626.5,397.62,304.24
2018,6,9,15,30,501.0,239.0,5.6,18.9,590.0,356.03,269.12
2018,6,9,15,45,507.5,217.5,5.55,18.35,553.0,313.14,232.73
2018,6,9,16,0,514.0,196.0,5.5,17.8,516.0,269.84,195.58
2018,6,9,16,15,498.5,184.0,5.45,17.4,474.0,229.16,161.47
2018,6,9,16,30,483.0,172.0,5.4,17.0,432.0,190.29,130.24
2018,6,9,16,45,490.0,151.5,5.35,16.65,393.0,149.13,98.97
2018,6,9,17,0,497.0,131.0,5.3,16.3,354.0,107.9,73.02
2018,6,9,17,15,464.5,119.0,5.15,15.8,307.5,80.64,65.67
2018,6,9,17,30,432.0,107.0,5.0,15.3,261.0,74.3,60.4
2018,6,9,17,45,417.5,90.5,4.85,14.85,220.5,64.3,51.74
2018,6,9,18,0,403.0,74.0,4.7,14.4,180.0,53.73,42.4
2018,6,9,18,15,371.5,61.5,4.5,13.85,143.0,45.63,35.09
2018,6,9,18,30,340.0,49.0,4.3,13.3,106.0,37.13,27.21
2018,6,9,18,45,258.5,38.5,4.1,12.8,73.5,29.76,20.07
2018,6,9,19,0,177.0,28.0,3.9,12.3,41.0,22.09,9.99
2018,6,9,19,15,94.0,15.5,3.75,12.0,22.0,14.77,0.0
2018,6,9,19,30,11.0,3.0,3.6,11.7,3.0,0.0,0.0
2018,6,9,19,45,5.5,1.5,3.45,11.4,1.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,6,10,4,45,36.5,8.0,2.05,8.55,9.0,0.0,0.0
2018,6,10,5,0,73.0,16.0,2.2,8.9,18.0,44.65,0.0
2018,6,10,5,15,140.5,28.0,2.35,9.5,42.0,119.97,78.55
2018,6,10,5,30,208.0,40.0,2.5,10.1,66.0,176.01,140.97
2018,6,10,5,45,296.0,50.5,2.65,10.7,105.5,244.02,202.35
2018,6,10,6,0,384.0,61.0,2.8,11.3,145.0,320.22,269.12
2018,6,10,6,15,411.0,74.5,2.9,12.05,185.0,369.34,311.13
2018,6,10,6,30,438.0,88.0,3.0,12.8,225.0,419.91,352.71
2018,6,10,6,45,462.0,102.5,3.1,13.55,269.5,470.82,392.91
2018,6,10,7,0,486.0,117.0,3.2,14.3,314.0,522.39,432.27
2018,6,10,7,15,508.0,129.5,3.3,15.0,359.5,570.38,467.78
2018,6,10,7,30,530.0,142.0,3.4,15.7,405.0,618.46,502.43
2018,6,10,7,45,589.5,141.5,3.45,16.4,462.5,689.67,553.84
2018,6,10,8,0,649.0,141.0,3.5,17.1,520.0,756.51,599.77
2018,6,10,8,15,716.5,132.0,3.5,17.65,582.0,821.51,643.34
2018,6,10,8,30,784.0,123.0,3.5,18.2,644.0,882.97,683.35
2018,6,10,8,45,822.5,117.0,3.5,18.75,695.0,925.69,709.51
2018,6,10,9,0,861.0,111.0,3.5,19.3,746.0,958.7,728.76
2018,6,10,9,15,874.0,111.5,3.5,19.8,785.0,981.07,740.81
2018,6,10,9,30,887.0,112.0,3.5,20.3,824.0,1000.87,751.2
2018,6,10,9,45,897.0,112.0,3.5,20.75,857.5,1014.44,757.58
2018,6,10,10,0,907.0,112.0,3.5,21.2,891.0,1025.13,762.17
2018,6,10,10,15,913.0,113.0,3.5,21.6,917.5,1029.91,763.1
2018,6,10,10,30,919.0,114.0,3.5,22.0,944.0,1031.59,762.16
2018,6,10,10,45,923.5,114.0,3.5,22.35,963.5,1027.65,757.82
2018,6,10,11,0,928.0,114.0,3.5,22.7,983.0,1020.6,751.61
2018,6,10,11,15,931.5,113.0,3.55,22.95,995.5,1008.53,742.91
2018,6,10,11,30,935.0,112.0,3.6,23.2,1008.0,993.47,732.36
2018,6,10,11,45,937.0,111.5,3.65,23.45,1013.5,974.58,719.36
2018,6,10,12,0,939.0,111.0,3.7,23.7,1019.0,952.91,704.59
2018,6,10,12,15,939.5,110.0,3.8,23.75,1017.0,926.79,687.7
2018,6,10,12,30,940.0,109.0,3.9,23.8,1015.0,898.19,669.07
2018,6,10,12,45,939.0,107.0,4.0,23.9,1005.0,865.09,647.14
2018,6,10,13,0,938.0,105.0,4.1,24.0,995.0,829.83,623.58
2018,6,10,13,15,935.0,104.5,4.15,23.9,978.5,792.36,598.57
2018,6,10,13,30,932.0,104.0,4.2,23.8,962.0,753.09,572.07
2018,6,10,13,45,927.5,102.0,4.3,23.75,938.0,709.88,541.3
2018,6,10,14,0,923.0,100.0,4.4,23.7,914.0,665.34,508.1
2018,6,10,14,15,916.5,99.0,4.45,23.45,884.0,619.32,473.31
2018,6,10,14,30,910.0,98.0,4.5,23.2,854.0,572.5,436.92
2018,6,10,14,45,901.5,96.0,4.55,23.0,818.0,523.25,397.61
2018,6,10,15,0,893.0,94.0,4.6,22.8,782.0,473.78,357.01
2018,6,10,15,15,882.0,92.0,4.6,22.8,741.0,423.31,314.25
2018,6,10,15,30,871.0,90.0,4.6,22.8,700.0,373.26,270.92
2018,6,10,15,45,858.0,87.0,4.65,22.0,655.5,322.45,227.19
2018,6,10,16,0,845.0,84.0,4.7,21.2,611.0,272.66,183.88
2018,6,10,16,15,829.0,80.5,4.65,20.6,563.5,223.1,141.31
2018,6,10,16,30,813.0,77.0,4.6,20.0,516.0,168.01,96.47
2018,6,10,16,45,791.0,73.5,4.6,19.45,466.0,121.36,63.19
2018,6,10,17,0,769.0,70.0,4.6,18.9,416.0,77.36,40.08
2018,6,10,17,15,738.5,66.5,4.45,18.2,366.0,45.88,34.71
2018,6,10,17,30,708.0,63.0,4.3,17.5,316.0,45.0,34.15
2018,6,10,17,45,665.5,58.0,4.2,16.8,266.5,42.78,32.35
2018,6,10,18,0,623.0,53.0,4.1,16.1,217.0,40.45,30.36
2018,6,10,18,15,558.5,47.5,3.8,15.45,171.0,34.31,24.85
2018,6,10,18,30,494.0,42.0,3.5,14.8,125.0,31.61,22.21
2018,6,10,18,45,391.0,34.0,3.25,14.1,86.5,26.52,17.21
2018,6,10,19,0,288.0,26.0,3.0,13.4,48.0,21.22,9.61
2018,6,10,19,15,161.5,15.5,2.85,13.05,26.0,14.77,0.0
2018,6,10,19,30,35.0,5.0,2.7,12.7,4.0,0.0,0.0
2018,6,10,19,45,17.5,2.5,2.6,12.35,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,6,11,4,45,68.0,7.5,1.85,10.1,10.0,0.0,0.0
2018,6,11,5,0,136.0,15.0,2.0,10.5,20.0,69.05,0.0
2018,6,11,5,15,266.5,25.0,2.1,11.05,52.0,173.35,114.76
2018,6,11,5,30,397.0,35.0,2.2,11.6,84.0,265.38,212.2
2018,6,11,5,45,480.0,42.0,2.25,12.2,127.5,336.53,276.74
2018,6,11,6,0,563.0,49.0,2.3,12.8,171.0,414.67,344.29
2018,6,11,6,15,616.5,54.0,2.3,13.55,219.5,478.05,397.11
2018,6,11,6,30,670.0,59.0,2.3,14.3,268.0,541.7,447.85
2018,6,11,6,45,707.0,62.5,2.3,15.1,318.0,598.31,489.55
2018,6,11,7,0,744.0,66.0,2.3,15.9,368.0,656.13,530.15
2018,6,11,7,15,770.5,69.5,2.3,16.65,418.5,706.61,563.96
2018,6,11,7,30,797.0,73.0,2.3,17.4,469.0,756.95,596.68
2018,6,11,7,45,817.0,76.5,2.35,18.2,518.5,794.21,619.45
2018,6,11,8,0,837.0,80.0,2.4,19.0,568.0,837.29,645.95
2018,6,11,8,15,852.5,82.0,2.4,19.65,614.5,873.14,666.88
2018,6,11,8,30,868.0,84.0,2.4,20.3,661.0,907.21,686.3
2018,6,11,8,45,880.0,86.5,2.4,20.95,704.0,936.53,702.29
2018,6,11,9,0,892.0,89.0,2.4,21.6,747.0,963.49,716.57
2018,6,11,9,15,893.0,95.0,2.35,22.2,783.0,981.15,724.29
2018,6,11,9,30,894.0,101.0,2.3,22.8,819.0,995.74,730.07
2018,6,11,9,45,891.0,109.5,2.3,23.4,849.5,1005.97,733.63
2018,6,11,10,0,888.0,118.0,2.3,24.0,880.0,1012.88,735.19
2018,6,11,10,15,895.0,118.5,2.35,24.55,907.0,1018.08,736.48
2018,6,11,10,30,902.0,119.0,2.4,25.1,934.0,1020.25,735.96
2018,6,11,10,45,907.0,120.0,2.4,25.65,954.5,1017.89,732.17
2018,6,11,11,0,912.0,121.0,2.4,26.2,975.0,1012.45,726.6
2018,6,11,11,15,915.5,121.0,2.45,26.6,988.5,1001.5,718.64
2018,6,11,11,30,919.0,121.0,2.5,27.0,1002.0,987.59,708.92
2018,6,11,11,45,920.5,121.0,2.55,27.35,1007.5,968.93,696.4
2018,6,11,12,0,922.0,121.0,2.6,27.7,1013.0,947.55,682.2
2018,6,11,12,15,924.5,119.0,2.7,27.95,1012.0,922.6,666.4
2018,6,11,12,30,927.0,117.0,2.8,28.2,1011.0,895.14,648.9
2018,6,11,12,45,929.5,114.5,2.9,28.45,1003.5,864.81,629.41
2018,6,11,13,0,932.0,112.0,3.0,28.7,996.0,832.13,608.23
2018,6,11,13,15,929.0,111.5,3.1,28.75,980.0,794.85,584.25
2018,6,11,13,30,926.0,111.0,3.2,28.8,964.0,755.78,558.8
2018,6,11,13,45,922.0,109.5,3.3,28.85,941.0,713.56,529.48
2018,6,11,14,0,918.0,108.0,3.4,28.9,918.0,669.97,497.96
2018,6,11,14,15,912.0,106.5,3.45,28.8,888.5,624.01,464.06
2018,6,11,14,30,906.0,105.0,3.5,28.7,859.0,577.21,428.63
2018,6,11,14,45,898.0,103.0,3.6,28.6,823.5,528.36,390.83
2018,6,11,15,0,890.0,101.0,3.7,28.5,788.0,479.25,351.71
2018,6,11,15,15,878.5,99.5,3.7,28.5,747.5,429.1,310.5
2018,6,11,15,30,867.0,98.0,3.7,28.5,707.0,379.4,268.76
2018,6,11,15,45,853.5,95.0,3.75,27.95,662.0,328.58,226.13
2018,6,11,16,0,840.0,92.0,3.8,27.4,617.0,278.81,183.98
2018,6,11,16,15,822.5,89.5,3.8,26.9,569.5,222.97,137.8
2018,6,11,16,30,805.0,87.0,3.8,26.4,522.0,175.81,100.35
2018,6,11,16,45,780.5,83.5,3.8,25.85,471.5,129.29,68.03
2018,6,11,17,0,756.0,80.0,3.8,25.3,421.0,85.69,45.54
2018,6,11,17,15,723.0,75.5,3.7,24.45,370.0,52.87,39.74
2018,6,11,17,30,690.0,71.0,3.6,23.6,319.0,46.67,34.7
2018,6,11,17,45,643.0,66.0,3.45,22.75,269.0,45.01,33.46
2018,6,11,18,0,596.0,61.0,3.3,21.9,219.0,43.26,32.04
2018,6,11,18,15,525.5,54.5,3.05,20.8,172.0,40.12,29.31
2018,6,11,18,30,455.0,48.0,2.8,19.7,125.0,36.87,26.28
2018,6,11,18,45,347.0,38.5,2.5,18.6,86.5,30.65,20.37
2018,6,11,19,0,239.0,29.0,2.2,17.5,48.0,24.12,11.74
2018,6,11,19,15,131.0,16.5,2.1,16.9,26.0,15.73,0.0
2018,6,11,19,30,23.0,4.0,2.0,16.3,4.0,0.0,0.0
2018,6,11,19,45,11.5,2.0,1.9,15.7,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,12,4,45,71.5,8.0,1.4,11.9,10.5,0.0,0.0
2018,6,12,5,0,143.0,16.0,1.5,12.3,21.0,72.79,0.0
2018,6,12,5,15,278.0,25.5,1.7,12.95,53.5,178.94,117.67
2018,6,12,5,30,413.0,35.0,1.9,13.6,86.0,273.21,216.54
2018,6,12,5,45,498.5,41.5,2.05,14.25,130.5,345.8,281.77
2018,6,12,6,0,584.0,48.0,2.2,14.9,175.0,425.54,350.08
2018,6,12,6,15,638.0,53.0,2.15,15.75,224.5,486.58,400.3
2018,6,12,6,30,692.0,58.0,2.1,16.6,274.0,555.11,453.71
2018,6,12,6,45,730.0,61.0,2.05,17.4,325.0,612.65,494.95
2018,6,12,7,0,768.0,64.0,2.0,18.2,376.0,671.44,535.13
2018,6,12,7,15,794.5,67.0,2.0,19.3,427.0,722.14,567.56
2018,6,12,7,30,821.0,70.0,2.0,20.4,478.0,765.81,593.94
2018,6,12,7,45,841.5,72.5,1.95,21.55,528.0,809.96,619.35
2018,6,12,8,0,862.0,75.0,1.9,22.7,578.0,853.02,643.19
2018,6,12,8,15,877.0,77.0,2.0,23.55,625.0,889.15,663.99
2018,6,12,8,30,892.0,79.0,2.1,24.4,672.0,923.4,683.32
2018,6,12,8,45,903.5,81.0,2.25,25.3,715.0,952.24,699.28
2018,6,12,9,0,915.0,83.0,2.4,26.2,758.0,978.64,713.55
2018,6,12,9,15,924.0,84.0,2.5,26.8,796.0,998.84,724.14
2018,6,12,9,30,933.0,85.0,2.6,27.4,834.0,1016.24,732.99
2018,6,12,9,45,939.5,86.0,2.65,28.05,866.5,1028.23,737.84
2018,6,12,10,0,946.0,87.0,2.7,28.7,899.0,1037.15,740.87
2018,6,12,10,15,951.0,88.0,2.75,29.15,926.0,1041.43,741.69
2018,6,12,10,30,956.0,89.0,2.8,29.6,953.0,1042.51,740.66
2018,6,12,10,45,959.5,90.0,2.85,30.1,973.0,1038.88,736.66
2018,6,12,11,0,963.0,91.0,2.9,30.6,993.0,1032.03,730.81
2018,6,12,11,15,965.0,91.5,3.0,30.8,1006.0,1020.03,723.16
2018,6,12,11,30,967.0,92.0,3.1,31.0,1019.0,1004.94,713.63
2018,6,12,11,45,967.5,92.5,3.15,31.2,1024.5,985.43,700.97
2018,6,12,12,0,968.0,93.0,3.2,31.4,1030.0,963.07,686.56
2018,6,12,12,15,966.5,94.0,3.25,31.4,1028.0,936.69,670.12
2018,6,12,12,30,965.0,95.0,3.3,31.4,1026.0,907.79,652.02
2018,6,12,12,45,962.0,96.5,3.4,31.45,1017.0,875.72,631.93
2018,6,12,13,0,959.0,98.0,3.5,31.5,1008.0,841.47,610.23
2018,6,12,13,15,956.5,97.5,3.55,31.35,992.0,803.78,586.28
2018,6,12,13,30,954.0,97.0,3.6,31.2,976.0,764.2,560.82
2018,6,12,13,45,949.5,96.0,3.65,31.05,952.5,721.12,531.76
2018,6,12,14,0,945.0,95.0,3.7,30.9,929.0,676.63,499.96
2018,6,12,14,15,939.0,93.5,3.7,30.65,899.0,629.64,465.6
2018,6,12,14,30,933.0,92.0,3.7,30.4,869.0,581.75,429.66
2018,6,12,14,45,925.0,91.0,3.7,30.15,833.5,532.61,391.78
2018,6,12,15,0,917.0,90.0,3.7,29.9,798.0,483.16,352.57
2018,6,12,15,15,906.5,88.0,3.7,29.9,757.0,431.79,310.59
2018,6,12,15,30,896.0,86.0,3.7,29.9,716.0,380.77,267.92
2018,6,12,15,45,883.5,84.0,3.65,29.1,671.5,329.72,225.29
2018,6,12,16,0,871.0,82.0,3.6,28.3,627.0,279.6,182.95
2018,6,12,16,15,855.5,79.0,3.5,27.7,579.0,229.24,140.92
2018,6,12,16,30,840.0,76.0,3.4,27.1,531.0,180.48,102.2
2018,6,12,16,45,818.0,73.0,3.35,26.5,481.0,125.65,63.29
2018,6,12,17,0,796.0,70.0,3.3,25.9,431.0,80.66,39.91
2018,6,12,17,15,766.0,66.5,3.25,24.9,379.5,45.88,33.71
2018,6,12,17,30,736.0,63.0,3.2,23.9,328.0,44.99,33.21
2018,6,12,17,45,693.0,58.5,3.1,22.9,277.5,43.17,31.85
2018,6,12,18,0,650.0,54.0,3.0,21.9,227.0,41.29,30.34
2018,6,12,18,15,584.0,48.5,2.9,20.8,179.5,35.09,24.95
2018,6,12,18,30,518.0,43.0,2.8,19.7,132.0,32.4,22.44
2018,6,12,18,45,411.0,35.5,2.7,18.6,92.0,27.8,17.98
2018,6,12,19,0,304.0,28.0,2.6,17.5,52.0,23.07,11.22
2018,6,12,19,15,171.0,17.0,2.65,16.85,28.5,16.2,0.0
2018,6,12,19,30,38.0,6.0,2.7,16.2,5.0,0.0,0.0
2018,6,12,19,45,19.0,3.0,2.8,15.55,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
