Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,18,45,380.0,41.0,1.6,21.3,96.5,32.44,21.84
2018,6,22,19,0,276.0,32.0,1.3,20.0,56.0,26.5,14.98
2018,6,22,19,15,155.0,19.0,1.3,19.4,31.0,15.18,0.0
2018,6,22,19,30,34.0,6.0,1.3,18.8,6.0,5.72,0.0
2018,6,22,19,45,17.0,3.0,1.3,18.15,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,23,4,45,54.5,7.0,1.35,13.5,8.5,0.0,0.0
2018,6,23,5,0,109.0,14.0,1.4,13.9,17.0,56.6,0.0
2018,6,23,5,15,245.5,25.0,1.55,14.65,49.0,160.51,97.41
2018,6,23,5,30,382.0,36.0,1.7,15.4,81.0,256.63,200.75
2018,6,23,5,45,472.5,42.5,1.8,16.15,125.0,330.34,266.43
2018,6,23,6,0,563.0,49.0,1.9,16.9,169.0,411.52,335.2
2018,6,23,6,15,620.5,54.5,1.85,17.75,218.5,477.91,389.11
2018,6,23,6,30,678.0,60.0,1.8,18.6,268.0,544.69,440.8
2018,6,23,6,45,719.0,63.0,1.8,19.45,319.5,603.89,483.46
2018,6,23,7,0,760.0,66.0,1.8,20.3,371.0,664.58,524.86
2018,6,23,7,15,788.0,69.5,1.85,21.4,422.5,716.95,558.52
2018,6,23,7,30,816.0,73.0,1.9,22.5,474.0,769.26,591.09
2018,6,23,7,45,838.0,74.5,2.0,23.65,524.0,806.6,612.67
2018,6,23,8,0,860.0,76.0,2.1,24.8,574.0,849.87,637.94
2018,6,23,8,15,875.5,78.5,2.2,25.65,621.5,887.3,659.48
2018,6,23,8,30,891.0,81.0,2.3,26.5,669.0,922.89,679.55
2018,6,23,8,45,903.5,83.0,2.4,27.35,713.0,953.0,695.8
2018,6,23,9,0,916.0,85.0,2.5,28.2,757.0,980.73,710.41
2018,6,23,9,15,925.0,86.0,2.6,28.95,795.5,1001.35,720.68
2018,6,23,9,30,934.0,87.0,2.7,29.7,834.0,1019.18,729.23
2018,6,23,9,45,940.5,89.0,2.75,30.45,867.5,1032.73,734.67
2018,6,23,10,0,947.0,91.0,2.8,31.2,901.0,1043.19,738.25
2018,6,23,10,15,952.0,92.5,2.85,31.9,928.5,1048.45,738.85
2018,6,23,10,30,957.0,94.0,2.9,32.6,956.0,1050.49,737.61
2018,6,23,10,45,961.0,94.0,3.0,33.3,976.5,1046.73,733.35
2018,6,23,11,0,965.0,94.0,3.1,34.0,997.0,1039.77,727.24
2018,6,23,11,15,967.0,95.0,3.15,34.3,1011.0,1028.71,719.49
2018,6,23,11,30,969.0,96.0,3.2,34.6,1025.0,1014.52,709.92
2018,6,23,11,45,970.0,97.0,3.25,34.95,1031.5,996.35,697.81
2018,6,23,12,0,971.0,98.0,3.3,35.3,1038.0,975.26,683.96
2018,6,23,12,15,970.0,98.0,3.35,35.4,1036.5,948.69,667.38
2018,6,23,12,30,969.0,98.0,3.4,35.5,1035.0,919.57,649.18
2018,6,23,12,45,967.0,98.5,3.5,35.65,1026.5,887.67,629.28
2018,6,23,13,0,965.0,99.0,3.6,35.8,1018.0,853.52,607.79
2018,6,23,13,15,963.0,98.5,3.65,35.75,1002.5,816.37,584.41
2018,6,23,13,30,961.0,98.0,3.7,35.7,987.0,777.27,559.54
2018,6,23,13,45,956.5,97.5,3.7,35.7,964.5,734.66,531.26
2018,6,23,14,0,952.0,97.0,3.7,35.7,942.0,690.6,500.02
2018,6,23,14,15,946.5,95.5,3.7,35.55,912.5,643.84,466.51
2018,6,23,14,30,941.0,94.0,3.7,35.4,883.0,596.11,431.44
2018,6,23,14,45,934.0,92.5,3.7,35.25,848.0,546.86,394.31
2018,6,23,15,0,927.0,91.0,3.7,35.1,813.0,497.16,355.81
2018,6,23,15,15,916.5,90.0,3.7,35.1,772.5,446.22,315.19
2018,6,23,15,30,906.0,89.0,3.7,35.1,732.0,395.57,273.83
2018,6,23,15,45,893.0,87.0,3.6,34.55,687.0,343.86,231.48
2018,6,23,16,0,880.0,85.0,3.5,34.0,642.0,293.1,189.42
2018,6,23,16,15,863.5,82.0,3.45,33.5,593.5,241.98,147.57
2018,6,23,16,30,847.0,79.0,3.4,33.0,545.0,192.53,108.68
2018,6,23,16,45,824.0,76.0,3.3,32.55,494.0,137.07,69.12
2018,6,23,17,0,801.0,73.0,3.2,32.1,443.0,91.48,43.96
2018,6,23,17,15,770.0,69.5,3.1,31.05,391.0,48.35,34.8
2018,6,23,17,30,739.0,66.0,3.0,30.0,339.0,47.01,33.98
2018,6,23,17,45,694.5,61.5,2.85,29.0,287.5,45.29,32.76
2018,6,23,18,0,650.0,57.0,2.7,28.0,236.0,43.5,31.4
2018,6,23,18,15,584.0,51.5,2.6,26.6,188.0,37.15,26.08
2018,6,23,18,30,518.0,46.0,2.5,25.2,140.0,34.58,23.78
2018,6,23,18,45,414.0,38.0,2.4,23.8,98.5,29.62,19.22
2018,6,23,19,0,310.0,30.0,2.3,22.4,57.0,24.48,13.28
2018,6,23,19,15,176.5,18.0,2.45,21.65,31.5,14.95,0.0
2018,6,23,19,30,43.0,6.0,2.6,20.9,6.0,5.72,0.0
2018,6,23,19,45,21.5,3.0,2.75,20.15,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.9,17.55,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,24,4,45,36.5,6.0,3.0,13.45,7.0,0.0,0.0
2018,6,24,5,0,73.0,12.0,3.1,13.6,14.0,40.35,0.0
2018,6,24,5,15,170.5,25.5,3.2,14.15,42.5,126.97,75.24
2018,6,24,5,30,268.0,39.0,3.3,14.7,71.0,203.01,159.44
2018,6,24,5,45,343.0,51.5,3.35,15.2,111.5,268.99,219.1
2018,6,24,6,0,418.0,64.0,3.4,15.7,152.0,344.33,284.31
2018,6,24,6,15,475.0,73.5,3.45,16.35,199.0,409.66,339.34
2018,6,24,6,30,532.0,83.0,3.5,17.0,246.0,478.77,395.37
2018,6,24,6,45,574.5,90.5,3.55,17.6,295.5,538.77,442.24
2018,6,24,7,0,617.0,98.0,3.6,18.2,345.0,600.63,488.95
2018,6,24,7,15,651.0,103.5,3.6,18.9,395.0,655.02,527.18
2018,6,24,7,30,685.0,109.0,3.6,19.6,445.0,709.98,564.66
2018,6,24,7,45,712.0,113.0,3.6,20.25,494.5,757.47,595.8
2018,6,24,8,0,739.0,117.0,3.6,20.9,544.0,804.47,625.92
2018,6,24,8,15,759.5,120.5,3.6,21.5,591.0,839.81,647.32
2018,6,24,8,30,780.0,124.0,3.6,22.1,638.0,878.4,670.73
2018,6,24,8,45,797.0,127.0,3.65,22.7,682.5,911.45,690.26
2018,6,24,9,0,814.0,130.0,3.7,23.3,727.0,942.47,708.24
2018,6,24,9,15,833.0,129.0,3.7,23.75,768.0,968.71,722.98
2018,6,24,9,30,852.0,128.0,3.7,24.2,809.0,983.79,730.23
2018,6,24,9,45,870.0,125.0,3.75,24.7,845.0,1002.19,740.01
2018,6,24,10,0,888.0,122.0,3.8,25.2,881.0,1017.96,748.05
2018,6,24,10,15,895.5,123.5,3.8,25.5,909.5,1025.2,750.83
2018,6,24,10,30,903.0,125.0,3.8,25.8,938.0,1029.39,751.78
2018,6,24,10,45,908.0,126.0,3.85,26.15,959.5,1027.5,749.11
2018,6,24,11,0,913.0,127.0,3.9,26.5,981.0,1022.53,744.59
2018,6,24,11,15,917.0,127.0,3.9,26.65,995.0,1012.53,737.2
2018,6,24,11,30,921.0,127.0,3.9,26.8,1009.0,999.53,727.99
2018,6,24,11,45,924.0,126.5,3.95,27.0,1016.5,982.21,716.22
2018,6,24,12,0,927.0,126.0,4.0,27.2,1024.0,962.09,702.7
2018,6,24,12,15,929.5,124.5,4.0,27.25,1024.0,937.93,686.69
2018,6,24,12,30,932.0,123.0,4.0,27.3,1024.0,911.23,669.02
2018,6,24,12,45,933.5,120.5,4.05,27.4,1016.0,880.36,648.66
2018,6,24,13,0,935.0,118.0,4.1,27.5,1008.0,847.2,626.69
2018,6,24,13,15,931.0,117.5,4.1,27.4,991.5,809.43,601.72
2018,6,24,13,30,927.0,117.0,4.1,27.3,975.0,769.93,575.39
2018,6,24,13,45,921.0,116.5,4.1,27.2,951.5,727.51,545.65
2018,6,24,14,0,915.0,116.0,4.1,27.1,928.0,683.82,513.65
2018,6,24,14,15,908.0,115.0,4.15,26.85,898.5,638.06,479.84
2018,6,24,14,30,901.0,114.0,4.2,26.6,869.0,591.51,444.54
2018,6,24,14,45,891.5,112.5,4.2,26.35,833.5,542.7,406.52
2018,6,24,15,0,882.0,111.0,4.2,26.1,798.0,493.73,367.32
2018,6,24,15,15,870.5,108.5,4.2,26.1,757.0,443.18,325.62
2018,6,24,15,30,859.0,106.0,4.2,26.1,716.0,393.06,283.34
2018,6,24,15,45,842.5,104.0,4.25,25.3,671.0,336.17,236.17
2018,6,24,16,0,826.0,102.0,4.3,24.5,626.0,286.64,194.0
2018,6,24,16,15,805.0,99.0,4.3,23.9,577.0,237.0,152.07
2018,6,24,16,30,784.0,96.0,4.3,23.3,528.0,189.61,113.57
2018,6,24,16,45,757.0,93.0,4.3,22.7,477.5,144.01,80.37
2018,6,24,17,0,730.0,90.0,4.3,22.1,427.0,95.95,51.51
2018,6,24,17,15,695.0,85.0,4.25,21.35,375.5,54.82,41.92
2018,6,24,17,30,660.0,80.0,4.2,20.6,324.0,52.76,40.42
2018,6,24,17,45,612.0,74.0,4.1,19.85,274.0,50.63,38.78
2018,6,24,18,0,564.0,68.0,4.0,19.1,224.0,48.36,36.92
2018,6,24,18,15,497.5,60.5,3.9,18.3,177.5,44.63,33.64
2018,6,24,18,30,431.0,53.0,3.8,17.5,131.0,40.74,30.01
2018,6,24,18,45,336.0,42.5,3.65,16.75,92.0,33.76,23.43
2018,6,24,19,0,241.0,32.0,3.5,16.0,53.0,25.15,14.3
2018,6,24,19,15,136.5,18.5,3.4,15.65,29.0,14.74,0.0
2018,6,24,19,30,32.0,5.0,3.3,15.3,5.0,4.77,0.0
2018,6,24,19,45,16.0,2.5,3.25,14.9,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,25,4,45,0.0,1.0,3.2,11.85,1.0,0.0,0.0
2018,6,25,5,0,0.0,2.0,3.3,12.0,2.0,1.91,0.0
2018,6,25,5,15,0.0,5.5,3.45,12.4,5.5,5.09,0.0
2018,6,25,5,30,0.0,9.0,3.6,12.8,9.0,8.33,1.22
2018,6,25,5,45,0.0,13.0,3.7,13.2,13.0,12.04,4.55
2018,6,25,6,0,0.0,17.0,3.8,13.6,17.0,15.75,7.84
2018,6,25,6,15,0.0,20.0,3.75,14.0,20.0,18.54,10.29
2018,6,25,6,30,0.0,23.0,3.7,14.4,23.0,21.33,12.68
2018,6,25,6,45,0.0,28.5,3.7,14.85,28.5,26.44,17.0
2018,6,25,7,0,0.0,34.0,3.7,15.3,34.0,31.57,21.26
2018,6,25,7,15,0.0,52.0,3.65,15.85,52.0,48.34,35.28
2018,6,25,7,30,0.0,70.0,3.6,16.4,70.0,65.15,49.11
2018,6,25,7,45,0.0,91.0,3.55,17.0,91.0,84.91,65.17
2018,6,25,8,0,0.0,112.0,3.5,17.6,112.0,105.43,81.59
2018,6,25,8,15,16.5,166.0,3.5,18.15,177.0,174.14,137.39
2018,6,25,8,30,33.0,220.0,3.5,18.7,242.0,255.68,201.78
2018,6,25,8,45,54.0,272.0,3.45,19.3,310.5,331.41,260.01
2018,6,25,9,0,75.0,324.0,3.4,19.9,379.0,407.46,316.87
2018,6,25,9,15,197.0,323.0,3.45,20.4,478.0,536.43,415.74
2018,6,25,9,30,319.0,322.0,3.5,20.9,577.0,667.41,512.13
2018,6,25,9,45,567.5,238.0,3.55,21.45,714.0,839.08,637.84
2018,6,25,10,0,816.0,154.0,3.6,22.0,851.0,989.46,738.39
2018,6,25,10,15,862.5,135.5,3.65,22.35,893.5,1004.87,745.81
2018,6,25,10,30,909.0,117.0,3.7,22.7,936.0,1027.1,758.92
2018,6,25,10,45,914.0,118.0,3.75,23.1,957.0,1025.35,756.04
2018,6,25,11,0,919.0,119.0,3.8,23.5,978.0,1020.5,751.43
2018,6,25,11,15,923.0,118.5,3.9,23.6,992.0,1010.1,744.5
2018,6,25,11,30,927.0,118.0,4.0,23.7,1006.0,996.71,735.69
2018,6,25,11,45,929.5,118.5,4.05,23.85,1013.5,979.93,724.26
2018,6,25,12,0,932.0,119.0,4.1,24.0,1021.0,960.33,711.02
2018,6,25,12,15,934.0,117.0,4.15,23.95,1020.5,935.27,694.69
2018,6,25,12,30,936.0,115.0,4.2,23.9,1020.0,907.69,676.65
2018,6,25,12,45,937.5,112.5,4.3,23.85,1012.0,876.81,656.53
2018,6,25,13,0,939.0,110.0,4.4,23.8,1004.0,843.61,634.68
2018,6,25,13,15,936.0,108.5,4.4,23.7,987.5,805.68,609.09
2018,6,25,13,30,933.0,107.0,4.4,23.6,971.0,765.94,582.06
2018,6,25,13,45,929.0,106.0,4.45,23.45,948.5,724.3,552.96
2018,6,25,14,0,925.0,105.0,4.5,23.3,926.0,681.24,521.1
2018,6,25,14,15,920.0,103.0,4.5,23.05,897.0,635.48,486.49
2018,6,25,14,30,915.0,101.0,4.5,22.8,868.0,588.75,450.24
2018,6,25,14,45,908.0,99.0,4.45,22.6,833.5,540.24,411.44
2018,6,25,15,0,901.0,97.0,4.4,22.4,799.0,491.32,371.32
2018,6,25,15,15,890.0,95.0,4.4,22.4,758.5,440.56,328.64
2018,6,25,15,30,879.0,93.0,4.4,22.4,718.0,390.18,285.3
2018,6,25,15,45,867.0,90.5,4.3,21.55,674.0,339.66,241.87
2018,6,25,16,0,855.0,88.0,4.2,20.7,630.0,290.01,198.61
2018,6,25,16,15,840.5,85.0,4.15,20.15,583.5,240.49,155.7
2018,6,25,16,30,826.0,82.0,4.1,19.6,537.0,185.33,109.98
2018,6,25,16,45,805.0,78.0,4.05,19.1,487.0,137.44,74.13
2018,6,25,17,0,784.0,74.0,4.0,18.6,437.0,92.08,47.33
2018,6,25,17,15,754.0,70.5,3.95,18.0,386.0,49.72,38.06
2018,6,25,17,30,724.0,67.0,3.9,17.4,335.0,47.73,36.55
2018,6,25,17,45,681.5,62.5,3.85,16.75,285.0,46.05,35.25
2018,6,25,18,0,639.0,58.0,3.8,16.1,235.0,40.38,30.32
2018,6,25,18,15,576.0,52.0,3.7,15.55,187.0,37.51,27.73
2018,6,25,18,30,513.0,46.0,3.6,15.0,139.0,34.52,24.87
2018,6,25,18,45,413.5,38.0,3.5,14.4,98.5,29.57,20.07
2018,6,25,19,0,314.0,30.0,3.4,13.8,58.0,24.44,13.92
2018,6,25,19,15,179.0,18.0,3.3,13.5,32.0,14.91,0.0
2018,6,25,19,30,44.0,6.0,3.2,13.2,6.0,5.72,0.0
2018,6,25,19,45,22.0,3.0,3.15,12.85,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,26,4,45,53.5,7.0,2.7,10.45,8.5,0.0,0.0
2018,6,26,5,0,107.0,14.0,2.8,10.7,17.0,55.55,0.0
2018,6,26,5,15,245.5,25.0,2.9,11.25,49.0,158.76,92.25
2018,6,26,5,30,384.0,36.0,3.0,11.8,81.0,256.61,203.55
2018,6,26,5,45,475.0,43.5,3.05,12.35,125.5,331.8,272.48
2018,6,26,6,0,566.0,51.0,3.1,12.9,170.0,414.57,344.59
2018,6,26,6,15,624.5,56.5,3.1,13.55,220.0,481.73,401.36
2018,6,26,6,30,683.0,62.0,3.1,14.2,270.0,548.95,455.85
2018,6,26,6,45,723.5,66.0,3.05,14.85,322.0,609.31,501.52
2018,6,26,7,0,764.0,70.0,3.0,15.5,374.0,671.12,545.71
2018,6,26,7,15,793.0,73.0,3.0,16.25,426.0,723.86,581.55
2018,6,26,7,30,822.0,76.0,3.0,17.0,478.0,776.59,616.31
2018,6,26,7,45,843.5,79.0,3.0,17.7,529.0,822.67,645.46
2018,6,26,8,0,865.0,82.0,3.0,18.4,580.0,860.38,668.07
2018,6,26,8,15,881.5,83.5,3.05,19.05,628.0,897.63,690.48
2018,6,26,8,30,898.0,85.0,3.1,19.7,676.0,933.12,711.35
2018,6,26,8,45,910.5,87.5,3.1,20.35,720.5,964.0,728.48
2018,6,26,9,0,923.0,90.0,3.1,21.0,765.0,992.46,743.84
2018,6,26,9,15,930.5,92.5,3.15,21.6,804.0,1013.47,754.7
2018,6,26,9,30,938.0,95.0,3.2,22.2,843.0,1031.59,763.72
2018,6,26,9,45,943.0,97.5,3.25,22.8,876.5,1044.23,769.21
2018,6,26,10,0,948.0,100.0,3.3,23.4,910.0,1053.74,772.77
2018,6,26,10,15,954.0,101.0,3.4,23.75,938.0,1059.43,775.16
2018,6,26,10,30,960.0,102.0,3.5,24.1,966.0,1061.91,775.6
2018,6,26,10,45,964.5,102.0,3.6,24.4,987.0,1058.63,772.58
2018,6,26,11,0,969.0,102.0,3.7,24.7,1008.0,1052.12,767.62
2018,6,26,11,15,972.0,102.0,3.8,24.8,1022.0,1040.94,760.33
2018,6,26,11,30,975.0,102.0,3.9,24.9,1036.0,1026.63,751.08
2018,6,26,11,45,976.5,102.0,4.0,24.95,1042.5,1007.85,739.1
2018,6,26,12,0,978.0,102.0,4.1,25.0,1049.0,986.15,725.22
2018,6,26,12,15,979.5,101.0,4.2,24.95,1048.5,960.69,709.11
2018,6,26,12,30,981.0,100.0,4.3,24.9,1048.0,932.57,691.15
2018,6,26,12,45,981.5,98.5,4.35,24.85,1040.0,900.6,670.25
2018,6,26,13,0,982.0,97.0,4.4,24.8,1032.0,866.22,647.61
2018,6,26,13,15,979.5,96.0,4.45,24.65,1016.0,827.73,622.22
2018,6,26,13,30,977.0,95.0,4.5,24.5,1000.0,787.29,595.31
2018,6,26,13,45,974.0,93.5,4.55,24.35,977.0,744.26,566.03
2018,6,26,14,0,971.0,92.0,4.6,24.2,954.0,699.65,533.21
2018,6,26,14,15,965.5,91.0,4.6,23.9,924.5,652.56,497.83
2018,6,26,14,30,960.0,90.0,4.6,23.6,895.0,604.46,460.73
2018,6,26,14,45,953.0,88.5,4.6,23.3,859.5,554.36,421.1
2018,6,26,15,0,946.0,87.0,4.6,23.0,824.0,503.8,379.95
2018,6,26,15,15,936.5,85.0,4.6,23.0,783.0,451.55,335.99
2018,6,26,15,30,927.0,83.0,4.6,23.0,742.0,399.49,291.16
2018,6,26,15,45,915.0,80.5,4.55,22.1,696.5,346.66,245.83
2018,6,26,16,0,903.0,78.0,4.5,21.2,651.0,294.68,200.57
2018,6,26,16,15,887.5,75.5,4.4,20.6,602.5,243.02,155.75
2018,6,26,16,30,872.0,73.0,4.3,20.0,554.0,192.94,114.0
2018,6,26,16,45,851.0,70.5,4.25,19.4,503.0,144.01,77.48
2018,6,26,17,0,830.0,68.0,4.2,18.8,452.0,97.49,50.29
2018,6,26,17,15,801.0,64.5,4.1,18.2,399.5,45.63,34.44
2018,6,26,17,30,772.0,61.0,4.0,17.6,347.0,43.08,32.43
2018,6,26,17,45,731.0,57.0,3.9,17.0,295.5,41.58,31.26
2018,6,26,18,0,690.0,53.0,3.8,16.4,244.0,40.04,29.98
2018,6,26,18,15,628.5,48.0,3.65,15.75,195.0,37.53,27.72
2018,6,26,18,30,567.0,43.0,3.5,15.1,146.0,31.99,22.63
2018,6,26,18,45,449.5,36.0,3.35,14.5,102.5,27.77,18.5
2018,6,26,19,0,332.0,29.0,3.2,13.9,59.0,23.45,13.16
2018,6,26,19,15,189.0,17.5,3.15,13.55,32.5,14.4,0.0
2018,6,26,19,30,46.0,6.0,3.1,13.2,6.0,5.72,0.0
2018,6,26,19,45,23.0,3.0,3.05,12.85,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,27,4,45,47.5,6.5,3.25,10.9,8.0,0.0,0.0
2018,6,27,5,0,95.0,13.0,3.3,11.0,16.0,49.78,0.0
2018,6,27,5,15,208.0,23.0,3.35,11.35,43.0,139.82,78.6
2018,6,27,5,30,321.0,33.0,3.4,11.7,70.0,222.37,176.24
2018,6,27,5,45,347.5,37.5,3.45,12.1,95.0,255.82,210.77
2018,6,27,6,0,374.0,42.0,3.5,12.5,120.0,291.11,244.12
2018,6,27,6,15,187.0,41.5,3.45,13.05,80.5,180.84,151.92
2018,6,27,6,30,0.0,41.0,3.4,13.6,41.0,38.07,27.05
2018,6,27,6,45,0.0,57.0,3.4,14.1,57.0,52.99,39.74
2018,6,27,7,0,0.0,73.0,3.4,14.6,73.0,67.93,52.19
2018,6,27,7,15,2.0,108.0,3.4,15.25,109.0,104.58,82.61
2018,6,27,7,30,4.0,143.0,3.4,15.9,145.0,141.95,113.0
2018,6,27,7,45,20.5,183.0,3.4,16.5,194.5,197.18,157.85
2018,6,27,8,0,37.0,223.0,3.4,17.1,244.0,266.2,212.56
2018,6,27,8,15,288.0,195.5,3.4,17.7,383.0,484.75,389.88
2018,6,27,8,30,539.0,168.0,3.4,18.3,522.0,711.0,561.52
2018,6,27,8,45,731.5,127.5,3.45,18.9,642.5,849.67,657.28
2018,6,27,9,0,924.0,87.0,3.5,19.5,763.0,989.67,750.32
2018,6,27,9,15,927.0,92.0,3.55,19.95,800.5,1009.26,759.86
2018,6,27,9,30,930.0,97.0,3.6,20.4,838.0,1025.78,768.39
2018,6,27,9,45,929.0,103.5,3.65,20.85,870.0,1036.83,773.37
2018,6,27,10,0,928.0,110.0,3.7,21.3,902.0,1044.57,776.29
2018,6,27,10,15,934.5,111.0,3.75,21.6,930.0,1050.63,778.7
2018,6,27,10,30,941.0,112.0,3.8,21.9,958.0,1053.54,779.15
2018,6,27,10,45,946.0,112.0,3.9,22.15,979.5,1050.74,776.5
2018,6,27,11,0,951.0,112.0,4.0,22.4,1001.0,1044.76,771.9
2018,6,27,11,15,953.0,112.5,4.1,22.45,1014.0,1033.22,764.33
2018,6,27,11,30,955.0,113.0,4.2,22.5,1027.0,1018.6,754.82
2018,6,27,11,45,956.5,113.0,4.3,22.55,1033.5,1000.05,742.73
2018,6,27,12,0,958.0,113.0,4.4,22.6,1040.0,978.64,728.76
2018,6,27,12,15,957.5,113.0,4.5,22.5,1039.0,952.72,712.26
2018,6,27,12,30,957.0,113.0,4.6,22.4,1038.0,924.28,694.19
2018,6,27,12,45,955.0,113.0,4.65,22.25,1029.0,892.21,673.26
2018,6,27,13,0,953.0,113.0,4.7,22.1,1020.0,857.93,650.65
2018,6,27,13,15,951.0,111.0,4.75,21.85,1004.0,819.83,625.41
2018,6,27,13,30,949.0,109.0,4.8,21.6,988.0,779.82,598.55
2018,6,27,13,45,946.0,107.5,4.85,21.4,965.5,737.8,569.03
2018,6,27,14,0,943.0,106.0,4.9,21.2,943.0,694.24,536.51
2018,6,27,14,15,937.5,104.5,4.9,20.85,914.0,647.83,501.16
2018,6,27,14,30,932.0,103.0,4.9,20.5,885.0,600.46,464.14
2018,6,27,14,45,925.0,100.5,4.95,20.15,849.5,550.72,424.43
2018,6,27,15,0,918.0,98.0,5.0,19.8,814.0,500.56,383.21
2018,6,27,15,15,907.5,96.0,5.0,19.8,773.0,449.16,339.33
2018,6,27,15,30,897.0,94.0,5.0,19.8,732.0,398.07,294.73
2018,6,27,15,45,883.5,92.0,5.0,18.9,687.0,346.56,250.01
2018,6,27,16,0,870.0,90.0,5.0,18.0,642.0,296.04,205.53
2018,6,27,16,15,854.0,86.0,4.95,17.5,593.0,244.63,160.45
2018,6,27,16,30,838.0,82.0,4.9,17.0,544.0,187.75,112.71
2018,6,27,16,45,816.0,78.5,4.9,16.45,493.5,139.49,76.15
2018,6,27,17,0,794.0,75.0,4.9,15.9,443.0,93.86,48.89
2018,6,27,17,15,763.0,71.5,4.8,15.35,391.5,50.95,39.57
2018,6,27,17,30,732.0,68.0,4.7,14.8,340.0,48.54,37.66
2018,6,27,17,45,678.0,63.5,4.65,14.3,286.0,46.87,36.33
2018,6,27,18,0,624.0,59.0,4.6,13.8,232.0,41.11,31.26
2018,6,27,18,15,524.0,55.0,4.45,13.3,180.0,39.89,30.13
2018,6,27,18,30,424.0,51.0,4.3,12.8,128.0,38.83,28.93
2018,6,27,18,45,360.0,41.0,4.2,12.3,93.0,32.3,22.64
2018,6,27,19,0,296.0,31.0,4.1,11.8,58.0,25.39,14.87
2018,6,27,19,15,168.5,18.5,4.0,11.6,32.0,15.39,0.0
2018,6,27,19,30,41.0,6.0,3.9,11.4,6.0,5.72,0.0
2018,6,27,19,45,20.5,3.0,3.8,11.2,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,28,4,45,28.0,6.5,3.75,11.75,7.0,0.0,0.0
2018,6,28,5,0,56.0,13.0,3.8,11.9,14.0,34.38,0.0
2018,6,28,5,15,168.0,27.0,3.9,12.3,43.5,126.72,68.32
2018,6,28,5,30,280.0,41.0,4.0,12.7,73.0,211.43,166.59
2018,6,28,5,45,377.0,49.5,4.05,13.1,114.5,285.29,234.11
2018,6,28,6,0,474.0,58.0,4.1,13.5,156.0,368.76,307.25
2018,6,28,6,15,537.5,64.0,4.1,14.0,204.0,436.06,364.93
2018,6,28,6,30,601.0,70.0,4.1,14.5,252.0,507.55,423.87
2018,6,28,6,45,647.5,74.5,4.1,15.0,303.0,569.1,472.72
2018,6,28,7,0,694.0,79.0,4.1,15.5,354.0,632.8,520.27
2018,6,28,7,15,727.5,82.0,4.1,15.95,405.0,682.83,555.81
2018,6,28,7,30,761.0,85.0,4.1,16.4,456.0,737.13,593.68
2018,6,28,7,45,787.0,87.5,4.1,16.85,506.5,784.57,625.55
2018,6,28,8,0,813.0,90.0,4.1,17.3,557.0,831.32,656.31
2018,6,28,8,15,832.0,92.5,4.1,17.75,605.0,870.81,681.3
2018,6,28,8,30,851.0,95.0,4.1,18.2,653.0,900.93,699.34
2018,6,28,8,45,866.5,96.5,4.1,18.65,697.5,932.46,718.27
2018,6,28,9,0,882.0,98.0,4.1,19.1,742.0,961.85,735.54
2018,6,28,9,15,892.5,99.5,4.05,19.5,781.0,984.03,747.59
2018,6,28,9,30,903.0,101.0,4.0,19.9,820.0,1003.55,757.84
2018,6,28,9,45,912.0,101.0,4.0,20.25,853.5,1017.14,764.58
2018,6,28,10,0,921.0,101.0,4.0,20.6,887.0,1027.81,769.48
2018,6,28,10,15,926.0,103.0,4.05,20.9,914.5,1033.63,771.72
2018,6,28,10,30,931.0,105.0,4.1,21.2,942.0,1036.29,772.02
2018,6,28,10,45,935.0,105.5,4.1,21.5,962.5,1033.24,768.33
2018,6,28,11,0,939.0,106.0,4.1,21.8,983.0,1027.04,762.73
2018,6,28,11,15,941.5,106.5,4.15,21.9,996.5,1016.27,755.13
2018,6,28,11,30,944.0,107.0,4.2,22.0,1010.0,1002.45,745.61
2018,6,28,11,45,945.0,107.0,4.25,22.15,1016.0,983.77,732.78
2018,6,28,12,0,946.0,107.0,4.3,22.3,1022.0,962.28,718.14
2018,6,28,12,15,946.5,106.0,4.3,22.3,1021.0,936.73,700.93
2018,6,28,12,30,947.0,105.0,4.3,22.3,1020.0,908.64,682.01
2018,6,28,12,45,947.5,103.0,4.3,22.35,1012.0,877.23,660.65
2018,6,28,13,0,948.0,101.0,4.3,22.4,1004.0,843.52,637.65
2018,6,28,13,15,945.0,100.5,4.3,22.3,988.0,806.29,612.45
2018,6,28,13,30,942.0,100.0,4.3,22.2,972.0,767.21,585.76
2018,6,28,13,45,937.5,99.5,4.3,22.15,949.5,725.4,556.26
2018,6,28,14,0,933.0,99.0,4.3,22.1,927.0,682.18,523.71
2018,6,28,14,15,927.0,97.5,4.25,21.9,898.0,635.97,488.43
2018,6,28,14,30,921.0,96.0,4.2,21.7,869.0,588.85,451.6
2018,6,28,14,45,913.0,94.5,4.2,21.5,834.0,540.01,412.62
2018,6,28,15,0,905.0,93.0,4.2,21.3,799.0,490.83,372.31
2018,6,28,15,15,894.5,91.5,4.2,21.3,759.0,440.51,329.8
2018,6,28,15,30,884.0,90.0,4.2,21.3,719.0,390.49,286.57
2018,6,28,15,45,871.0,87.5,4.15,20.6,674.5,339.4,242.47
2018,6,28,16,0,858.0,85.0,4.1,19.9,630.0,289.27,198.62
2018,6,28,16,15,840.0,83.0,4.05,19.4,582.5,239.64,155.55
2018,6,28,16,30,822.0,81.0,4.0,18.9,535.0,184.68,109.93
2018,6,28,16,45,797.5,78.5,4.0,18.4,484.5,137.71,74.79
2018,6,28,17,0,773.0,76.0,4.0,17.9,434.0,93.61,48.85
2018,6,28,17,15,741.0,73.0,3.95,17.2,383.5,52.09,40.26
2018,6,28,17,30,709.0,70.0,3.9,16.5,333.0,50.09,38.77
2018,6,28,17,45,663.0,65.5,3.85,15.85,282.5,44.09,33.64
2018,6,28,18,0,617.0,61.0,3.8,15.2,232.0,42.69,32.49
2018,6,28,18,15,549.0,55.0,3.7,14.6,184.5,39.94,30.01
2018,6,28,18,30,481.0,49.0,3.6,14.0,137.0,37.11,27.27
2018,6,28,18,45,375.5,40.5,3.5,13.45,96.5,31.84,22.13
2018,6,28,19,0,270.0,32.0,3.4,12.9,56.0,26.37,15.59
2018,6,28,19,15,151.5,19.0,3.45,12.65,31.0,15.15,0.0
2018,6,28,19,30,33.0,6.0,3.5,12.4,6.0,5.72,0.0
2018,6,28,19,45,16.5,3.0,3.5,12.15,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,29,4,45,51.5,6.5,2.05,10.95,7.5,0.0,0.0
2018,6,29,5,0,103.0,13.0,2.2,11.2,15.0,52.74,0.0
2018,6,29,5,15,237.0,23.5,2.25,11.8,45.5,151.69,79.63
2018,6,29,5,30,371.0,34.0,2.3,12.4,76.0,247.12,194.29
2018,6,29,5,45,461.0,41.0,2.35,13.0,119.0,320.09,261.29
2018,6,29,6,0,551.0,48.0,2.4,13.6,162.0,400.7,331.21
2018,6,29,6,15,609.0,53.0,2.4,14.3,210.5,466.03,386.12
2018,6,29,6,30,667.0,58.0,2.4,15.0,259.0,531.96,439.18
2018,6,29,6,45,707.5,61.5,2.35,15.75,310.0,590.93,483.24
2018,6,29,7,0,748.0,65.0,2.3,16.5,361.0,651.43,525.86
2018,6,29,7,15,776.5,69.0,2.3,17.35,412.5,704.47,561.39
2018,6,29,7,30,805.0,73.0,2.3,18.2,464.0,757.54,595.81
2018,6,29,7,45,826.5,75.0,2.35,19.05,513.5,794.88,618.41
2018,6,29,8,0,848.0,77.0,2.4,19.9,563.0,838.15,644.82
2018,6,29,8,15,864.5,79.0,2.45,20.75,610.5,875.73,666.73
2018,6,29,8,30,881.0,81.0,2.5,21.6,658.0,911.59,687.15
2018,6,29,8,45,893.5,83.0,2.6,22.45,702.0,941.72,703.89
2018,6,29,9,0,906.0,85.0,2.7,23.3,746.0,969.51,718.97
2018,6,29,9,15,913.5,87.5,2.8,24.0,784.5,990.5,729.93
2018,6,29,9,30,921.0,90.0,2.9,24.7,823.0,1008.66,739.09
2018,6,29,9,45,925.5,93.0,3.05,25.4,856.0,1021.45,745.25
2018,6,29,10,0,930.0,96.0,3.2,26.1,889.0,1031.15,749.49
2018,6,29,10,15,935.5,97.5,3.25,26.65,916.5,1037.06,751.02
2018,6,29,10,30,941.0,99.0,3.3,27.2,944.0,1039.81,750.65
2018,6,29,10,45,945.0,99.5,3.4,27.75,965.0,1036.83,747.15
2018,6,29,11,0,949.0,100.0,3.5,28.3,986.0,1030.68,741.76
2018,6,29,11,15,951.5,100.0,3.55,28.7,999.5,1019.43,733.29
2018,6,29,11,30,954.0,100.0,3.6,29.1,1013.0,1005.1,722.99
2018,6,29,11,45,955.0,100.5,3.7,29.5,1019.5,986.87,710.6
2018,6,29,12,0,956.0,101.0,3.8,29.9,1026.0,965.77,696.4
2018,6,29,12,15,954.0,101.5,3.85,30.0,1024.0,939.28,679.26
2018,6,29,12,30,952.0,102.0,3.9,30.1,1022.0,910.32,660.49
2018,6,29,12,45,948.0,103.5,4.0,30.2,1013.0,878.29,639.86
2018,6,29,13,0,944.0,105.0,4.1,30.3,1004.0,844.15,617.7
2018,6,29,13,15,941.5,104.0,4.15,30.25,988.0,806.97,593.47
2018,6,29,13,30,939.0,103.0,4.2,30.2,972.0,767.91,567.77
2018,6,29,13,45,935.0,101.5,4.25,30.15,949.5,725.68,539.03
2018,6,29,14,0,931.0,100.0,4.3,30.1,927.0,682.0,507.38
2018,6,29,14,15,925.5,99.0,4.35,29.85,898.5,636.59,474.1
2018,6,29,14,30,920.0,98.0,4.4,29.6,870.0,590.22,439.21
2018,6,29,14,45,912.5,96.0,4.4,29.4,835.0,541.24,401.28
2018,6,29,15,0,905.0,94.0,4.4,29.2,800.0,491.88,362.03
2018,6,29,15,15,894.5,92.5,4.4,29.2,760.0,441.53,320.75
2018,6,29,15,30,884.0,91.0,4.4,29.2,720.0,391.49,278.76
2018,6,29,15,45,871.5,88.0,4.3,28.5,675.5,340.13,235.74
2018,6,29,16,0,859.0,85.0,4.2,27.8,631.0,289.68,192.92
2018,6,29,16,15,843.5,82.0,4.1,27.25,583.5,239.72,150.78
2018,6,29,16,30,828.0,79.0,4.0,26.7,536.0,191.31,111.52
2018,6,29,16,45,806.5,75.5,3.9,26.15,486.0,136.41,71.06
2018,6,29,17,0,785.0,72.0,3.8,25.6,436.0,91.24,45.01
2018,6,29,17,15,755.5,68.5,3.65,24.8,385.5,48.71,36.09
2018,6,29,17,30,726.0,65.0,3.5,24.0,335.0,46.08,34.11
2018,6,29,17,45,684.0,60.5,3.3,23.2,284.5,44.33,32.8
2018,6,29,18,0,642.0,56.0,3.1,22.4,234.0,42.51,31.34
2018,6,29,18,15,578.5,50.5,2.85,21.4,186.5,36.24,25.92
2018,6,29,18,30,515.0,45.0,2.6,20.4,139.0,33.62,23.5
2018,6,29,18,45,416.0,37.5,2.35,19.45,98.5,29.09,19.2
2018,6,29,19,0,317.0,30.0,2.1,18.5,58.0,24.41,13.63
2018,6,29,19,15,181.5,18.0,2.2,17.95,32.0,14.89,0.0
2018,6,29,19,30,46.0,6.0,2.3,17.4,6.0,5.72,0.0
2018,6,29,19,45,23.0,3.0,2.4,16.9,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,30,4,45,65.0,6.0,1.55,12.9,7.5,0.0,0.0
2018,6,30,5,0,130.0,12.0,1.7,13.3,15.0,62.23,0.0
2018,6,30,5,15,275.5,21.5,1.8,13.95,46.5,165.92,82.74
2018,6,30,5,30,421.0,31.0,1.9,14.6,78.0,267.6,207.93
2018,6,30,5,45,507.0,37.0,2.0,15.25,121.5,338.93,273.52
2018,6,30,6,0,593.0,43.0,2.1,15.9,165.0,413.98,338.46
2018,6,30,6,15,648.0,48.0,2.0,16.8,214.5,479.77,392.45
2018,6,30,6,30,703.0,53.0,1.9,17.7,264.0,549.03,446.24
2018,6,30,6,45,740.5,56.5,1.8,18.6,315.0,607.2,487.61
2018,6,30,7,0,778.0,60.0,1.7,19.5,366.0,666.69,527.51
2018,6,30,7,15,804.5,63.0,1.65,20.65,417.5,711.45,554.89
2018,6,30,7,30,831.0,66.0,1.6,21.8,469.0,762.41,585.62
2018,6,30,7,45,851.0,68.0,1.5,22.95,519.0,806.27,609.72
2018,6,30,8,0,871.0,70.0,1.4,24.1,569.0,849.07,632.19
2018,6,30,8,15,886.0,72.5,1.5,25.05,616.5,886.65,653.47
2018,6,30,8,30,901.0,75.0,1.6,26.0,664.0,922.36,673.25
2018,6,30,8,45,913.0,76.5,1.65,26.9,708.0,951.97,688.37
2018,6,30,9,0,925.0,78.0,1.7,27.8,752.0,979.17,701.86
2018,6,30,9,15,933.0,80.0,1.85,28.6,791.0,1000.49,713.16
2018,6,30,9,30,941.0,82.0,2.0,29.4,830.0,1018.95,722.67
2018,6,30,9,45,946.0,83.5,2.1,30.2,862.5,1030.9,727.55
2018,6,30,10,0,951.0,85.0,2.2,31.0,895.0,1039.74,730.63
2018,6,30,10,15,956.0,86.0,2.35,31.55,922.5,1044.86,732.8
2018,6,30,10,30,961.0,87.0,2.5,32.1,950.0,1046.77,733.06
2018,6,30,10,45,964.5,88.0,2.6,32.65,971.0,1043.95,729.98
2018,6,30,11,0,968.0,89.0,2.7,33.2,992.0,1037.88,725.02
2018,6,30,11,15,969.5,90.0,2.8,33.4,1005.5,1026.67,718.0
2018,6,30,11,30,971.0,91.0,2.9,33.6,1019.0,1012.31,709.12
2018,6,30,11,45,971.5,91.0,3.0,33.85,1025.0,992.99,697.03
2018,6,30,12,0,972.0,91.0,3.1,34.1,1031.0,970.79,683.16
2018,6,30,12,15,968.5,93.0,3.2,34.15,1029.0,944.18,667.03
2018,6,30,12,30,965.0,95.0,3.3,34.2,1027.0,915.08,649.23
2018,6,30,12,45,960.0,97.0,3.4,34.2,1017.5,882.4,629.12
2018,6,30,13,0,955.0,99.0,3.5,34.2,1008.0,847.62,607.48
2018,6,30,13,15,951.5,99.0,3.55,34.15,992.5,810.26,583.81
2018,6,30,13,30,948.0,99.0,3.6,34.1,977.0,771.05,558.69
2018,6,30,13,45,943.0,98.5,3.65,34.0,954.0,728.68,530.83
2018,6,30,14,0,938.0,98.0,3.7,33.9,931.0,684.93,499.96
2018,6,30,14,15,932.0,97.0,3.75,33.7,902.0,638.93,466.95
2018,6,30,14,30,926.0,96.0,3.8,33.5,873.0,592.01,432.37
2018,6,30,14,45,917.5,95.0,3.8,33.3,838.0,543.09,395.27
2018,6,30,15,0,909.0,94.0,3.8,33.1,803.0,493.86,356.91
2018,6,30,15,15,898.5,92.0,3.8,33.1,762.5,442.9,316.0
2018,6,30,15,30,888.0,90.0,3.8,33.1,722.0,392.24,274.38
2018,6,30,15,45,873.0,88.5,3.85,32.35,677.0,341.11,232.51
2018,6,30,16,0,858.0,87.0,3.9,31.6,632.0,291.1,190.94
2018,6,30,16,15,839.5,85.0,3.95,30.9,584.0,241.3,149.87
2018,6,30,16,30,821.0,83.0,4.0,30.2,536.0,186.24,106.3
2018,6,30,16,45,797.0,80.0,4.0,29.5,485.5,138.93,72.43
2018,6,30,17,0,773.0,77.0,4.0,28.8,435.0,94.44,47.29
2018,6,30,17,15,739.5,73.5,3.9,27.75,383.5,52.46,38.79
2018,6,30,17,30,706.0,70.0,3.8,26.7,332.0,50.07,37.09
2018,6,30,17,45,659.0,65.0,3.75,25.65,281.0,43.69,31.89
2018,6,30,18,0,612.0,60.0,3.7,24.6,230.0,41.87,30.48
2018,6,30,18,15,544.0,54.0,3.5,23.55,182.5,39.08,28.11
2018,6,30,18,30,476.0,48.0,3.3,22.5,135.0,36.2,25.48
2018,6,30,18,45,374.5,39.5,3.1,21.4,95.0,30.9,20.54
2018,6,30,19,0,273.0,31.0,2.9,20.3,55.0,25.38,14.23
2018,6,30,19,15,155.0,18.0,2.9,19.75,30.0,14.89,0.0
2018,6,30,19,30,37.0,5.0,2.9,19.2,5.0,4.77,0.0
2018,6,30,19,45,18.5,2.5,2.9,18.65,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.9,17.85,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.95,17.4,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.05,16.95,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,1,4,45,35.0,5.0,3.2,13.45,6.0,0.0,0.0
2018,7,1,5,0,70.0,10.0,3.3,13.6,12.0,36.81,0.0
2018,7,1,5,15,174.0,23.0,3.35,14.15,39.5,121.79,56.37
2018,7,1,5,30,278.0,36.0,3.4,14.7,67.0,203.31,157.89
2018,7,1,5,45,359.5,47.0,3.5,15.25,107.5,272.26,220.99
2018,7,1,6,0,441.0,58.0,3.6,15.8,148.0,348.42,287.3
2018,7,1,6,15,500.0,66.5,3.55,16.4,195.0,414.39,343.17
2018,7,1,6,30,559.0,75.0,3.5,17.0,242.0,484.37,400.07
2018,7,1,6,45,602.0,81.5,3.5,17.65,291.5,544.37,446.91
2018,7,1,7,0,645.0,88.0,3.5,18.3,341.0,606.32,493.12
2018,7,1,7,15,677.0,93.5,3.45,18.95,391.5,660.1,530.64
2018,7,1,7,30,709.0,99.0,3.4,19.6,442.0,714.35,567.37
2018,7,1,7,45,733.5,103.0,3.3,20.3,491.0,760.57,596.87
2018,7,1,8,0,758.0,107.0,3.2,21.0,540.0,802.24,622.36
2018,7,1,8,15,777.0,110.5,3.2,21.65,587.0,841.58,646.31
2018,7,1,8,30,796.0,114.0,3.2,22.3,634.0,879.4,668.81
2018,7,1,8,45,811.0,117.0,3.25,23.0,677.5,911.15,687.02
2018,7,1,9,0,826.0,120.0,3.3,23.7,721.0,940.79,703.67
2018,7,1,9,15,842.0,120.5,3.3,24.25,761.5,966.24,717.45
2018,7,1,9,30,858.0,121.0,3.3,24.8,802.0,980.74,723.94
2018,7,1,9,45,873.0,119.0,3.35,25.35,837.5,997.61,732.5
2018,7,1,10,0,888.0,117.0,3.4,25.9,873.0,1011.8,739.33
2018,7,1,10,15,894.5,118.5,3.5,26.35,900.5,1018.4,741.96
2018,7,1,10,30,901.0,120.0,3.6,26.8,928.0,1021.96,742.78
2018,7,1,10,45,906.5,121.0,3.65,27.2,950.0,1020.93,740.54
2018,7,1,11,0,912.0,122.0,3.7,27.6,972.0,1016.8,736.45
2018,7,1,11,15,915.0,122.5,3.8,27.85,986.0,1006.67,729.37
2018,7,1,11,30,918.0,123.0,3.9,28.1,1000.0,993.56,720.47
2018,7,1,11,45,919.0,123.5,4.0,28.35,1006.5,975.66,708.51
2018,7,1,12,0,920.0,124.0,4.1,28.6,1013.0,955.02,694.81
2018,7,1,12,15,917.0,126.0,4.15,28.65,1011.5,929.6,678.25
2018,7,1,12,30,914.0,128.0,4.2,28.7,1010.0,901.85,660.14
2018,7,1,12,45,908.5,130.0,4.25,28.75,1000.5,869.84,639.13
2018,7,1,13,0,903.0,132.0,4.3,28.8,991.0,835.93,616.75
2018,7,1,13,15,899.5,131.5,4.35,28.6,975.5,799.62,593.18
2018,7,1,13,30,896.0,131.0,4.4,28.4,960.0,761.6,568.23
2018,7,1,13,45,891.0,129.0,4.4,28.2,937.0,719.74,538.71
2018,7,1,14,0,886.0,127.0,4.4,28.0,914.0,676.61,507.38
2018,7,1,14,15,879.0,125.5,4.4,27.7,885.0,631.61,474.15
2018,7,1,14,30,872.0,124.0,4.4,27.4,856.0,585.86,439.51
2018,7,1,14,45,863.0,122.5,4.4,27.05,821.5,538.53,402.86
2018,7,1,15,0,854.0,121.0,4.4,26.7,787.0,491.01,365.04
2018,7,1,15,15,842.0,118.0,4.4,26.7,746.5,435.79,320.14
2018,7,1,15,30,830.0,115.0,4.4,26.7,706.0,385.91,278.25
2018,7,1,15,45,815.5,112.0,4.3,25.9,662.0,336.06,236.42
2018,7,1,16,0,801.0,109.0,4.2,25.1,618.0,287.44,195.07
2018,7,1,16,15,782.0,105.5,4.15,24.55,570.5,238.9,154.1
2018,7,1,16,30,763.0,102.0,4.1,24.0,523.0,192.41,116.33
2018,7,1,16,45,738.5,97.5,4.05,23.45,473.5,146.75,82.92
2018,7,1,17,0,714.0,93.0,4.0,22.9,424.0,98.11,53.25
2018,7,1,17,15,679.5,88.0,3.95,22.2,373.5,57.57,44.13
2018,7,1,17,30,645.0,83.0,3.9,21.5,323.0,54.92,42.14
2018,7,1,17,45,597.5,77.0,3.85,20.75,273.0,52.92,40.62
2018,7,1,18,0,550.0,71.0,3.8,20.0,223.0,50.78,38.89
2018,7,1,18,15,482.5,62.5,3.7,19.2,176.5,46.3,34.97
2018,7,1,18,30,415.0,54.0,3.6,18.4,130.0,41.58,30.63
2018,7,1,18,45,320.0,43.0,3.5,17.55,91.0,34.17,23.72
2018,7,1,19,0,225.0,32.0,3.4,16.7,52.0,25.12,14.28
2018,7,1,19,15,126.0,18.5,3.4,16.2,28.5,14.73,0.0
2018,7,1,19,30,27.0,5.0,3.4,15.7,5.0,4.77,0.0
2018,7,1,19,45,13.5,2.5,3.4,15.2,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,2,4,45,8.5,3.5,1.9,12.7,3.5,0.0,0.0
2018,7,2,5,0,17.0,7.0,2.0,12.9,7.0,13.28,0.0
2018,7,2,5,15,82.5,22.0,2.1,13.4,30.0,72.08,29.12
2018,7,2,5,30,148.0,37.0,2.2,13.9,53.0,130.91,100.31
2018,7,2,5,45,206.0,53.0,2.3,14.4,87.5,197.03,159.24
2018,7,2,6,0,264.0,69.0,2.4,14.9,122.0,257.79,212.3
2018,7,2,6,15,232.5,89.5,2.4,15.5,146.0,262.41,217.21
2018,7,2,6,30,201.0,110.0,2.4,16.1,170.0,274.58,226.94
2018,7,2,6,45,251.0,126.0,2.4,16.65,215.0,334.6,275.94
2018,7,2,7,0,301.0,142.0,2.4,17.2,260.0,397.99,326.02
2018,7,2,7,15,310.5,162.5,2.35,17.8,299.0,438.54,355.83
2018,7,2,7,30,320.0,183.0,2.3,18.4,338.0,478.7,384.56
2018,7,2,7,45,287.5,211.0,2.3,18.95,361.0,492.08,391.43
2018,7,2,8,0,255.0,239.0,2.3,19.5,384.0,502.17,395.78
2018,7,2,8,15,331.0,242.0,2.3,20.15,447.0,577.0,450.92
2018,7,2,8,30,407.0,245.0,2.3,20.8,510.0,669.06,516.05
2018,7,2,8,45,550.5,213.5,2.25,21.4,598.0,774.15,590.28
2018,7,2,9,0,694.0,182.0,2.2,22.0,686.0,889.31,666.17
2018,7,2,9,15,687.0,197.5,2.25,22.5,719.0,906.69,674.4
2018,7,2,9,30,680.0,213.0,2.3,23.0,752.0,921.12,681.68
2018,7,2,9,45,656.5,237.0,2.35,23.55,775.5,925.2,682.08
2018,7,2,10,0,633.0,261.0,2.4,24.1,799.0,925.86,679.46
2018,7,2,10,15,644.0,264.0,2.5,24.5,826.5,936.54,685.54
2018,7,2,10,30,655.0,267.0,2.6,24.9,854.0,944.68,689.9
2018,7,2,10,45,664.0,269.0,2.7,25.3,876.0,947.23,690.68
2018,7,2,11,0,673.0,271.0,2.8,25.7,898.0,947.14,689.82
2018,7,2,11,15,679.0,272.5,2.9,26.0,913.0,940.99,685.32
2018,7,2,11,30,685.0,274.0,3.0,26.3,928.0,932.25,679.18
2018,7,2,11,45,688.5,274.0,3.05,26.55,935.5,917.23,668.73
2018,7,2,12,0,692.0,274.0,3.1,26.8,943.0,899.88,656.79
2018,7,2,12,15,693.0,273.0,3.2,26.9,942.5,877.23,641.98
2018,7,2,12,30,694.0,272.0,3.3,27.0,942.0,852.7,625.78
2018,7,2,12,45,693.5,270.0,3.4,27.05,934.5,824.31,606.92
2018,7,2,13,0,693.0,268.0,3.5,27.1,927.0,794.43,586.78
2018,7,2,13,15,688.0,265.5,3.6,26.95,911.0,759.34,563.16
2018,7,2,13,30,683.0,263.0,3.7,26.8,895.0,723.33,538.46
