Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,21,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.75,6.05,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.65,6.2,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,20,7,15,9.5,3.5,1.15,6.65,3.5,0.0,0.0
2018,12,20,7,30,19.0,7.0,1.2,6.8,7.0,13.98,0.0
2018,12,20,7,45,105.0,19.0,1.3,6.95,29.5,81.39,40.06
2018,12,20,8,0,191.0,31.0,1.4,7.1,52.0,141.25,110.02
2018,12,20,8,15,119.0,45.5,1.4,7.4,60.5,118.56,95.39
2018,12,20,8,30,47.0,60.0,1.4,7.7,69.0,86.86,69.65
2018,12,20,8,45,40.5,70.5,1.4,8.0,79.5,94.19,76.49
2018,12,20,9,0,34.0,81.0,1.4,8.3,90.0,101.31,82.76
2018,12,20,9,15,41.0,88.0,1.35,8.7,100.5,111.31,91.39
2018,12,20,9,30,48.0,95.0,1.3,9.1,111.0,121.55,100.05
2018,12,20,9,45,39.5,119.0,1.25,9.5,133.0,142.15,117.05
2018,12,20,10,0,31.0,143.0,1.2,9.9,155.0,162.15,133.24
2018,12,20,10,15,21.0,143.5,1.2,10.25,152.0,149.77,122.32
2018,12,20,10,30,11.0,144.0,1.2,10.6,149.0,143.66,116.78
2018,12,20,10,45,27.0,163.0,1.2,11.0,175.5,175.14,142.74
2018,12,20,11,0,43.0,182.0,1.2,11.4,202.0,201.09,163.64
2018,12,20,11,15,64.5,193.5,1.15,11.55,224.0,221.27,179.75
2018,12,20,11,30,86.0,205.0,1.1,11.7,246.0,240.3,194.69
2018,12,20,11,45,86.0,207.0,1.1,11.85,248.5,238.52,192.71
2018,12,20,12,0,86.0,209.0,1.1,12.0,251.0,236.46,190.63
2018,12,20,12,15,89.5,209.5,1.05,12.1,253.0,234.19,188.32
2018,12,20,12,30,93.0,210.0,1.0,12.2,255.0,231.42,185.58
2018,12,20,12,45,142.5,204.5,0.9,12.25,271.5,240.39,191.55
2018,12,20,13,0,192.0,199.0,0.8,12.3,288.0,244.44,192.91
2018,12,20,13,15,200.0,191.0,0.75,12.25,280.5,230.19,180.22
2018,12,20,13,30,208.0,183.0,0.7,12.2,273.0,215.0,166.72
2018,12,20,13,45,171.5,175.5,0.6,12.15,247.0,189.47,146.36
2018,12,20,14,0,135.0,168.0,0.5,12.1,221.0,166.6,128.67
2018,12,20,14,15,92.5,148.0,0.4,11.95,183.0,139.38,108.18
2018,12,20,14,30,50.0,128.0,0.3,11.8,145.0,113.85,89.3
2018,12,20,14,45,48.5,118.5,0.25,11.65,133.5,101.67,80.09
2018,12,20,15,0,47.0,109.0,0.2,11.5,122.0,90.31,75.37
2018,12,20,15,15,43.0,94.5,0.2,11.5,105.0,79.05,65.36
2018,12,20,15,30,39.0,80.0,0.2,11.5,88.0,67.54,54.95
2018,12,20,15,45,29.0,63.5,0.25,11.1,69.0,54.4,42.99
2018,12,20,16,0,19.0,47.0,0.3,10.7,50.0,40.99,30.56
2018,12,20,16,15,13.5,32.0,0.3,10.5,33.5,28.42,18.19
2018,12,20,16,30,8.0,17.0,0.3,10.3,17.0,15.6,0.0
2018,12,20,16,45,4.0,8.5,0.35,10.15,8.5,8.1,0.0
2018,12,20,17,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,21,7,15,68.0,6.0,0.6,9.85,7.5,0.0,0.0
2018,12,21,7,30,136.0,12.0,0.6,10.0,15.0,63.63,0.0
2018,12,21,7,45,181.5,20.5,0.6,10.15,34.0,117.22,55.35
2018,12,21,8,0,227.0,29.0,0.6,10.3,53.0,157.56,120.77
2018,12,21,8,15,262.5,41.0,0.7,10.6,80.5,188.4,151.1
2018,12,21,8,30,298.0,53.0,0.8,10.9,108.0,223.62,182.59
2018,12,21,8,45,276.0,62.0,0.95,11.2,122.5,226.46,186.61
2018,12,21,9,0,254.0,71.0,1.1,11.5,137.0,227.7,188.55
2018,12,21,9,15,190.0,89.5,1.15,11.75,143.0,206.91,171.24
2018,12,21,9,30,126.0,108.0,1.2,12.0,149.0,185.51,152.92
2018,12,21,9,45,79.0,120.0,1.25,12.3,146.5,171.9,140.89
2018,12,21,10,0,32.0,132.0,1.3,12.6,144.0,150.59,122.31
2018,12,21,10,15,48.5,150.0,1.45,12.85,169.5,177.24,144.35
2018,12,21,10,30,65.0,168.0,1.6,13.1,195.0,203.29,165.51
2018,12,21,10,45,36.5,158.5,1.7,13.35,174.0,175.62,142.08
2018,12,21,11,0,8.0,149.0,1.8,13.6,153.0,145.29,116.59
2018,12,21,11,15,5.5,145.0,1.85,13.8,147.5,139.41,111.58
2018,12,21,11,30,3.0,141.0,1.9,14.0,142.0,133.76,106.75
2018,12,21,11,45,1.5,114.5,1.95,14.2,115.0,107.59,84.96
2018,12,21,12,0,0.0,88.0,2.0,14.4,88.0,81.96,63.56
2018,12,21,12,15,11.5,125.0,2.05,14.5,130.5,121.21,96.18
2018,12,21,12,30,23.0,162.0,2.1,14.6,173.0,159.14,127.19
2018,12,21,12,45,73.0,173.5,2.2,14.65,207.5,186.69,148.9
2018,12,21,13,0,123.0,185.0,2.3,14.7,242.0,209.56,166.15
2018,12,21,13,15,223.5,171.0,2.25,14.65,270.0,219.84,171.32
2018,12,21,13,30,324.0,157.0,2.2,14.6,298.0,222.53,169.11
2018,12,21,13,45,321.0,153.5,2.2,14.5,287.0,202.93,151.62
2018,12,21,14,0,318.0,150.0,2.2,14.4,276.0,182.87,134.15
2018,12,21,14,15,233.0,143.5,2.1,14.2,232.0,149.06,109.73
2018,12,21,14,30,148.0,137.0,2.0,14.0,188.0,125.92,95.1
2018,12,21,14,45,153.5,115.0,1.9,13.8,163.0,100.1,75.64
2018,12,21,15,0,159.0,93.0,1.8,13.6,138.0,71.35,58.23
2018,12,21,15,15,236.0,77.5,1.8,13.6,133.5,60.67,48.69
2018,12,21,15,30,313.0,62.0,1.8,13.6,129.0,45.87,35.36
2018,12,21,15,45,267.0,49.5,1.4,12.1,98.5,37.14,27.52
2018,12,21,16,0,221.0,37.0,1.0,10.6,68.0,28.15,19.27
2018,12,21,16,15,211.5,30.0,1.05,10.2,51.0,23.31,13.98
2018,12,21,16,30,202.0,23.0,1.1,9.8,34.0,19.33,0.0
2018,12,21,16,45,101.0,11.5,1.15,9.4,17.0,10.96,0.0
2018,12,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.95,4.75,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.85,4.85,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.75,4.75,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,22,7,15,76.5,6.5,0.7,5.0,8.0,0.0,0.0
2018,12,22,7,30,153.0,13.0,0.7,5.3,16.0,70.98,0.0
2018,12,22,7,45,226.0,22.5,0.7,5.65,39.5,136.89,62.44
2018,12,22,8,0,299.0,32.0,0.7,6.0,63.0,192.31,149.74
2018,12,22,8,15,204.0,51.0,0.8,6.5,76.5,175.16,142.21
2018,12,22,8,30,109.0,70.0,0.9,7.0,90.0,138.01,113.24
2018,12,22,8,45,159.5,83.5,1.0,7.5,120.5,186.11,155.15
2018,12,22,9,0,210.0,97.0,1.1,8.0,151.0,227.64,190.59
2018,12,22,9,15,364.0,94.0,1.1,8.4,204.5,313.93,262.72
2018,12,22,9,30,518.0,91.0,1.1,8.8,258.0,397.93,330.52
2018,12,22,9,45,613.5,86.0,1.1,9.2,303.0,445.91,367.77
2018,12,22,10,0,709.0,81.0,1.1,9.6,348.0,492.22,402.97
2018,12,22,10,15,601.0,108.0,1.05,9.95,345.0,459.81,375.13
2018,12,22,10,30,493.0,135.0,1.0,10.3,342.0,421.29,343.14
2018,12,22,10,45,493.5,142.0,0.9,10.65,357.5,422.58,342.61
2018,12,22,11,0,494.0,149.0,0.8,11.0,373.0,422.04,340.16
2018,12,22,11,15,505.0,151.0,0.8,11.15,385.5,420.02,337.35
2018,12,22,11,30,516.0,153.0,0.8,11.3,398.0,416.0,332.83
2018,12,22,11,45,499.0,159.0,0.8,11.5,398.0,400.46,319.2
2018,12,22,12,0,482.0,165.0,0.8,11.7,398.0,383.92,304.77
2018,12,22,12,15,429.5,176.0,0.9,11.95,383.0,356.03,281.96
2018,12,22,12,30,377.0,187.0,1.0,12.2,368.0,327.46,258.64
2018,12,22,12,45,368.5,184.0,1.05,12.45,358.0,306.84,240.92
2018,12,22,13,0,360.0,181.0,1.1,12.7,348.0,285.87,222.66
2018,12,22,13,15,292.5,175.5,1.15,12.75,308.0,244.79,189.79
2018,12,22,13,30,225.0,170.0,1.2,12.8,268.0,208.12,160.9
2018,12,22,13,45,146.0,159.0,1.2,12.85,221.5,171.28,132.74
2018,12,22,14,0,67.0,148.0,1.2,12.9,175.0,141.8,111.34
2018,12,22,14,15,86.5,142.5,1.15,12.75,174.5,134.88,104.88
2018,12,22,14,30,106.0,137.0,1.1,12.6,174.0,122.48,94.26
2018,12,22,14,45,88.0,123.0,1.05,12.4,151.5,103.16,80.19
2018,12,22,15,0,70.0,109.0,1.0,12.2,129.0,90.48,75.49
2018,12,22,15,15,62.0,95.5,1.0,12.2,111.5,79.87,66.02
2018,12,22,15,30,54.0,82.0,1.0,12.2,94.0,69.04,56.18
2018,12,22,15,45,40.5,66.0,0.95,10.9,74.0,56.27,44.7
2018,12,22,16,0,27.0,50.0,0.9,9.6,54.0,43.26,32.72
2018,12,22,16,15,16.0,34.5,0.95,9.25,36.5,30.37,20.09
2018,12,22,16,30,5.0,19.0,1.0,8.9,19.0,17.42,0.39
2018,12,22,16,45,2.5,9.5,1.0,8.55,9.5,9.05,0.0
2018,12,22,17,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,8.05,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.45,7.95,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,12,23,7,15,25.0,5.0,0.5,6.9,5.5,0.0,0.0
2018,12,23,7,30,50.0,10.0,0.5,7.2,11.0,28.64,0.0
2018,12,23,7,45,92.0,23.5,0.45,7.55,31.0,75.5,29.69
2018,12,23,8,0,134.0,37.0,0.4,7.9,51.0,116.55,88.88
2018,12,23,8,15,172.5,51.5,0.4,8.35,78.0,152.48,122.57
2018,12,23,8,30,211.0,66.0,0.4,8.8,105.0,189.54,155.18
2018,12,23,8,45,230.0,80.0,0.4,9.2,131.5,216.91,178.92
2018,12,23,9,0,249.0,94.0,0.4,9.6,158.0,244.07,201.75
2018,12,23,9,15,284.0,105.0,0.5,10.15,188.0,275.6,227.73
2018,12,23,9,30,319.0,116.0,0.6,10.7,218.0,306.94,252.92
2018,12,23,9,45,284.5,132.5,0.65,11.2,230.5,306.13,251.24
2018,12,23,10,0,250.0,149.0,0.7,11.7,243.0,303.61,248.22
2018,12,23,10,15,250.0,161.0,0.95,12.2,260.5,313.64,256.01
2018,12,23,10,30,250.0,173.0,1.2,12.7,278.0,322.58,262.61
2018,12,23,10,45,429.0,147.0,1.45,13.25,337.5,393.44,319.3
2018,12,23,11,0,608.0,121.0,1.7,13.8,397.0,457.15,368.49
2018,12,23,11,15,684.5,106.0,1.75,13.95,424.5,470.24,377.16
2018,12,23,11,30,761.0,91.0,1.8,14.1,452.0,478.89,382.26
2018,12,23,11,45,551.0,133.5,1.85,14.3,396.5,403.63,321.96
2018,12,23,12,0,341.0,176.0,1.9,14.5,341.0,327.35,261.18
2018,12,23,12,15,351.0,178.5,1.95,14.55,347.5,322.51,256.43
2018,12,23,12,30,361.0,181.0,2.0,14.6,354.0,316.04,249.81
2018,12,23,12,45,322.5,185.0,2.0,14.65,337.5,291.26,229.01
2018,12,23,13,0,284.0,189.0,2.0,14.7,321.0,267.88,209.54
2018,12,23,13,15,277.5,180.0,2.0,14.6,305.0,244.66,189.76
2018,12,23,13,30,271.0,171.0,2.0,14.5,289.0,221.5,169.9
2018,12,23,13,45,224.5,159.0,2.0,14.45,253.5,187.08,142.32
2018,12,23,14,0,178.0,147.0,2.0,14.4,218.0,158.99,120.42
2018,12,23,14,15,132.0,134.5,1.95,14.15,185.0,132.44,100.43
2018,12,23,14,30,86.0,122.0,1.9,13.9,152.0,109.97,84.27
2018,12,23,14,45,183.0,112.0,1.8,13.65,167.0,95.81,71.04
2018,12,23,15,0,280.0,102.0,1.7,13.4,182.0,77.96,64.14
2018,12,23,15,15,174.5,82.5,1.7,13.4,130.0,64.1,51.79
2018,12,23,15,30,69.0,63.0,1.7,13.4,78.0,53.05,41.79
2018,12,23,15,45,34.5,46.5,1.3,12.0,54.0,41.92,31.81
2018,12,23,16,0,0.0,30.0,0.9,10.6,30.0,27.86,19.05
2018,12,23,16,15,12.5,20.5,0.9,10.2,21.0,19.28,10.72
2018,12,23,16,30,25.0,11.0,0.9,9.8,12.0,10.12,0.0
2018,12,23,16,45,25.0,7.0,0.95,9.4,7.0,6.67,0.0
2018,12,23,17,0,25.0,3.0,1.0,9.0,2.0,0.0,0.0
2018,12,23,17,15,12.5,1.5,1.0,8.9,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.45,8.85,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.45,8.85,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,24,7,15,18.0,4.0,1.3,7.8,4.5,0.0,0.0
2018,12,24,7,30,36.0,8.0,1.4,8.3,9.0,21.36,0.0
2018,12,24,7,45,25.0,21.5,1.5,8.85,22.5,38.99,11.35
2018,12,24,8,0,14.0,35.0,1.6,9.4,36.0,46.53,32.26
2018,12,24,8,15,35.5,52.0,1.75,9.75,57.5,75.64,58.46
2018,12,24,8,30,57.0,69.0,1.9,10.1,79.0,104.69,84.11
2018,12,24,8,45,63.0,80.0,2.05,10.5,94.0,118.11,96.19
2018,12,24,9,0,69.0,91.0,2.2,10.9,109.0,132.0,108.33
2018,12,24,9,15,34.5,73.5,2.3,11.25,82.5,91.63,73.74
2018,12,24,9,30,0.0,56.0,2.4,11.6,56.0,52.06,39.36
2018,12,24,9,45,14.5,85.0,2.5,12.0,90.5,88.11,70.31
2018,12,24,10,0,29.0,114.0,2.6,12.4,125.0,129.51,105.24
2018,12,24,10,15,55.0,144.5,2.7,12.75,167.0,175.05,143.19
2018,12,24,10,30,81.0,175.0,2.8,13.1,209.0,219.82,179.85
2018,12,24,10,45,44.5,154.0,2.95,13.5,173.0,175.45,142.37
2018,12,24,11,0,8.0,133.0,3.1,13.9,137.0,129.7,103.79
2018,12,24,11,15,11.5,142.0,3.2,14.05,147.5,139.65,111.98
2018,12,24,11,30,15.0,151.0,3.3,14.2,158.0,149.35,119.85
2018,12,24,11,45,8.0,117.5,3.4,14.35,121.0,113.55,89.99
2018,12,24,12,0,1.0,84.0,3.5,14.5,84.0,78.68,60.83
2018,12,24,12,15,0.5,73.5,3.5,14.35,73.5,68.63,52.45
2018,12,24,12,30,0.0,63.0,3.5,14.2,63.0,58.61,44.07
2018,12,24,12,45,0.0,66.5,3.55,14.05,66.5,61.87,46.88
2018,12,24,13,0,0.0,70.0,3.6,13.9,70.0,65.14,49.7
2018,12,24,13,15,0.0,73.0,3.45,13.65,73.0,67.94,52.16
2018,12,24,13,30,0.0,76.0,3.3,13.4,76.0,70.74,54.64
2018,12,24,13,45,0.0,72.5,3.2,13.15,72.5,67.47,51.99
2018,12,24,14,0,0.0,69.0,3.1,12.9,69.0,64.2,49.35
2018,12,24,14,15,1.5,53.5,3.05,12.8,54.0,49.93,37.2
2018,12,24,14,30,3.0,38.0,3.0,12.7,39.0,35.56,24.89
2018,12,24,14,45,16.5,51.5,2.9,12.55,56.5,48.44,35.67
2018,12,24,15,0,30.0,65.0,2.8,12.4,74.0,58.46,47.05
2018,12,24,15,15,15.0,43.5,2.8,12.4,48.0,40.39,30.78
2018,12,24,15,30,0.0,22.0,2.8,12.4,22.0,20.39,12.72
2018,12,24,15,45,0.0,17.5,2.95,12.25,17.5,16.21,8.86
2018,12,24,16,0,0.0,13.0,3.1,12.1,13.0,12.04,4.97
2018,12,24,16,15,6.0,9.5,3.3,12.05,10.0,8.92,1.89
2018,12,24,16,30,12.0,6.0,3.5,12.0,7.0,5.67,0.0
2018,12,24,16,45,12.0,4.0,3.7,11.95,4.5,3.81,0.0
2018,12,24,17,0,12.0,2.0,3.9,11.9,2.0,0.0,0.0
2018,12,24,17,15,6.0,1.0,3.85,11.65,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,25,7,15,11.0,2.0,1.4,4.55,2.0,0.0,0.0
2018,12,25,7,30,22.0,4.0,1.5,5.3,4.0,12.19,0.0
2018,12,25,7,45,88.0,11.5,1.6,6.05,19.5,59.96,18.67
2018,12,25,8,0,154.0,19.0,1.7,6.8,35.0,110.94,84.54
2018,12,25,8,15,362.5,28.5,1.9,7.3,88.5,221.24,180.56
2018,12,25,8,30,571.0,38.0,2.1,7.8,142.0,336.99,279.07
2018,12,25,8,45,657.5,42.0,2.3,8.35,188.5,394.53,328.58
2018,12,25,9,0,744.0,46.0,2.5,8.9,235.0,452.99,377.6
2018,12,25,9,15,774.5,49.5,2.65,9.4,272.5,481.28,401.05
2018,12,25,9,30,805.0,53.0,2.8,9.9,310.0,507.72,422.24
2018,12,25,9,45,825.5,55.5,2.95,10.35,342.5,525.33,435.82
2018,12,25,10,0,846.0,58.0,3.1,10.8,375.0,537.31,444.55
2018,12,25,10,15,863.0,59.5,3.3,11.15,402.5,546.77,451.18
2018,12,25,10,30,880.0,61.0,3.5,11.5,430.0,553.35,455.23
2018,12,25,10,45,892.5,61.5,3.7,11.85,451.0,553.35,453.86
2018,12,25,11,0,905.0,62.0,3.9,12.2,472.0,550.27,449.83
2018,12,25,11,15,913.5,62.0,4.0,12.4,486.0,541.43,441.06
2018,12,25,11,30,922.0,62.0,4.1,12.6,500.0,529.49,429.59
2018,12,25,11,45,926.0,62.0,4.15,12.8,506.0,512.28,413.6
2018,12,25,12,0,930.0,62.0,4.2,13.0,512.0,492.14,394.91
2018,12,25,12,15,928.5,62.5,4.25,13.1,510.5,467.26,372.18
2018,12,25,12,30,927.0,63.0,4.3,13.2,509.0,439.84,346.89
2018,12,25,12,45,923.5,63.0,4.35,13.35,500.5,408.78,318.08
2018,12,25,13,0,920.0,63.0,4.4,13.5,492.0,375.57,286.94
2018,12,25,13,15,913.0,62.5,4.4,13.55,475.5,338.84,252.54
2018,12,25,13,30,906.0,62.0,4.4,13.6,459.0,300.55,216.49
2018,12,25,13,45,894.0,60.5,4.4,13.6,435.5,258.84,177.86
2018,12,25,14,0,882.0,59.0,4.4,13.6,412.0,216.38,139.33
2018,12,25,14,15,864.0,57.5,4.2,13.45,382.0,172.52,101.92
2018,12,25,14,30,846.0,56.0,4.0,13.3,352.0,128.83,68.75
2018,12,25,14,45,819.0,53.5,3.85,13.1,316.5,79.97,38.95
2018,12,25,15,0,792.0,51.0,3.7,12.9,281.0,38.07,28.66
2018,12,25,15,15,752.5,48.0,3.7,12.9,242.0,36.66,27.37
2018,12,25,15,30,713.0,45.0,3.7,12.9,203.0,35.33,26.07
2018,12,25,15,45,650.0,40.5,3.0,11.6,162.0,32.66,23.61
2018,12,25,16,0,587.0,36.0,2.3,10.3,121.0,30.05,21.03
2018,12,25,16,15,479.0,29.5,2.2,9.7,83.5,25.45,16.12
2018,12,25,16,30,371.0,23.0,2.1,9.1,46.0,20.88,4.87
2018,12,25,16,45,201.0,13.0,2.0,8.5,24.0,12.39,0.0
2018,12,25,17,0,31.0,3.0,1.9,7.9,2.0,0.0,0.0
2018,12,25,17,15,15.5,1.5,1.85,7.65,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,26,7,15,19.0,4.0,1.15,4.6,4.5,0.0,0.0
2018,12,26,7,30,38.0,8.0,1.1,5.1,9.0,22.08,0.0
2018,12,26,7,45,64.0,17.5,1.0,5.65,22.5,53.57,14.42
2018,12,26,8,0,90.0,27.0,0.9,6.2,36.0,81.08,60.5
2018,12,26,8,15,45.0,28.0,1.15,6.9,32.5,52.94,39.8
2018,12,26,8,30,0.0,29.0,1.4,7.6,29.0,26.91,17.75
2018,12,26,8,45,3.0,43.5,1.6,8.25,44.5,41.92,30.99
2018,12,26,9,0,6.0,58.0,1.8,8.9,60.0,57.47,44.56
2018,12,26,9,15,97.0,93.0,2.1,9.3,124.0,154.31,128.63
2018,12,26,9,30,188.0,128.0,2.4,9.7,188.0,243.09,203.73
2018,12,26,9,45,307.0,127.5,2.65,10.1,237.0,313.12,262.18
2018,12,26,10,0,426.0,127.0,2.9,10.5,286.0,384.45,320.45
2018,12,26,10,15,501.5,123.0,3.0,10.75,323.5,418.82,347.73
2018,12,26,10,30,577.0,119.0,3.1,11.0,361.0,455.01,376.01
2018,12,26,10,45,742.5,91.0,3.2,11.3,417.5,508.44,418.0
2018,12,26,11,0,908.0,63.0,3.3,11.6,474.0,553.79,452.48
2018,12,26,11,15,914.0,63.0,3.25,11.75,487.0,543.7,442.25
2018,12,26,11,30,920.0,63.0,3.2,11.9,500.0,530.59,429.71
2018,12,26,11,45,922.0,63.5,3.1,12.1,506.0,513.05,413.21
2018,12,26,12,0,924.0,64.0,3.0,12.3,512.0,492.66,394.14
2018,12,26,12,15,919.0,65.5,2.95,12.4,510.0,467.46,371.19
2018,12,26,12,30,914.0,67.0,2.9,12.5,508.0,439.89,345.91
2018,12,26,12,45,904.5,68.5,2.9,12.6,498.0,408.41,317.17
2018,12,26,13,0,895.0,70.0,2.9,12.7,488.0,375.16,286.46
2018,12,26,13,15,886.0,69.0,2.85,12.65,471.0,338.16,252.35
2018,12,26,13,30,877.0,68.0,2.8,12.6,454.0,299.82,216.75
2018,12,26,13,45,862.5,67.5,2.8,12.55,430.5,256.36,177.15
2018,12,26,14,0,848.0,67.0,2.8,12.5,407.0,215.2,140.02
2018,12,26,14,15,807.5,68.5,2.65,12.3,373.0,171.87,104.07
2018,12,26,14,30,767.0,70.0,2.5,12.1,339.0,130.88,73.76
2018,12,26,14,45,627.0,78.0,2.35,11.85,283.5,88.64,51.65
2018,12,26,15,0,487.0,86.0,2.2,11.6,228.0,62.19,50.51
2018,12,26,15,15,519.0,72.0,2.2,11.6,204.5,52.83,42.09
2018,12,26,15,30,551.0,58.0,2.2,11.6,181.0,42.89,33.03
2018,12,26,15,45,491.0,51.5,1.65,10.3,144.5,39.2,29.64
2018,12,26,16,0,431.0,45.0,1.1,9.0,108.0,35.5,26.05
2018,12,26,16,15,303.0,35.0,1.15,8.5,72.0,28.29,18.75
2018,12,26,16,30,175.0,25.0,1.2,8.0,36.0,19.81,5.29
2018,12,26,16,45,98.5,14.0,1.2,7.5,19.0,13.34,0.0
2018,12,26,17,0,22.0,3.0,1.2,7.0,2.0,0.0,0.0
2018,12,26,17,15,11.0,1.5,1.25,6.7,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,4.15,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.05,3.9,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.85,2.65,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,1.95,2.7,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,12,27,7,15,80.5,5.5,2.3,3.5,7.0,0.0,0.0
2018,12,27,7,30,161.0,11.0,2.6,4.3,14.0,71.68,0.0
2018,12,27,7,45,340.5,19.0,2.9,5.05,46.5,173.59,52.92
2018,12,27,8,0,520.0,27.0,3.2,5.8,79.0,277.09,214.97
2018,12,27,8,15,601.0,31.5,3.55,6.4,119.0,331.69,271.3
2018,12,27,8,30,682.0,36.0,3.9,7.0,159.0,388.01,322.91
2018,12,27,8,45,731.0,39.0,4.25,7.6,199.5,424.3,356.56
2018,12,27,9,0,780.0,42.0,4.6,8.2,240.0,463.25,390.92
2018,12,27,9,15,809.0,45.0,4.85,8.65,277.5,490.79,414.73
2018,12,27,9,30,838.0,48.0,5.1,9.1,315.0,516.51,436.16
2018,12,27,9,45,857.5,51.0,5.35,9.55,348.5,534.84,450.86
2018,12,27,10,0,877.0,54.0,5.6,10.0,382.0,550.56,462.93
2018,12,27,10,15,894.5,55.5,5.75,10.35,410.5,560.58,469.98
2018,12,27,10,30,912.0,57.0,5.9,10.7,439.0,567.63,474.32
2018,12,27,10,45,923.0,57.0,6.0,11.0,459.5,566.33,471.68
2018,12,27,11,0,934.0,57.0,6.1,11.3,480.0,561.9,466.3
2018,12,27,11,15,940.5,57.5,6.15,11.5,494.0,552.48,456.71
2018,12,27,11,30,947.0,58.0,6.2,11.7,508.0,539.92,444.32
2018,12,27,11,45,950.5,57.5,6.25,11.85,514.0,521.72,427.18
2018,12,27,12,0,954.0,57.0,6.3,12.0,520.0,500.56,407.25
2018,12,27,12,15,952.5,57.5,6.3,12.05,518.5,475.32,383.67
2018,12,27,12,30,951.0,58.0,6.3,12.1,517.0,447.48,357.47
2018,12,27,12,45,946.5,58.0,6.25,12.15,508.0,415.54,327.35
2018,12,27,13,0,942.0,58.0,6.2,12.2,499.0,381.46,294.92
2018,12,27,13,15,934.5,57.5,6.15,12.15,482.5,343.99,259.37
2018,12,27,13,30,927.0,57.0,6.1,12.1,466.0,304.94,222.14
2018,12,27,13,45,915.0,56.5,6.05,12.05,442.5,263.46,183.04
2018,12,27,14,0,903.0,56.0,6.0,12.0,419.0,221.13,143.96
2018,12,27,14,15,886.0,54.0,5.9,11.8,389.0,176.17,104.9
2018,12,27,14,30,869.0,52.0,5.8,11.6,359.0,131.27,69.93
2018,12,27,14,45,844.0,50.0,5.65,11.4,323.5,86.23,42.54
2018,12,27,15,0,819.0,48.0,5.5,11.2,288.0,42.4,32.76
2018,12,27,15,15,781.5,45.0,5.5,11.2,248.5,37.88,28.66
2018,12,27,15,30,744.0,42.0,5.5,11.2,209.0,32.58,23.78
2018,12,27,15,45,683.0,38.5,4.95,10.25,168.0,30.7,22.0
2018,12,27,16,0,622.0,35.0,4.4,9.3,127.0,28.94,20.16
2018,12,27,16,15,517.5,29.5,4.3,8.8,89.0,25.29,16.17
2018,12,27,16,30,413.0,24.0,4.2,8.3,51.0,21.78,7.22
2018,12,27,16,45,225.5,14.0,4.1,7.8,27.0,13.34,0.0
2018,12,27,17,0,38.0,4.0,4.0,7.3,3.0,0.0,0.0
2018,12,27,17,15,19.0,2.0,3.9,7.0,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.7,6.45,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.3,5.55,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,5.2,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,4.95,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,4.8,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.95,4.7,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.8,4.45,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.7,4.3,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.65,4.15,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.4,3.3,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,3.2,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.35,2.9,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.35,2.7,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.45,2.3,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.5,2.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.5,2.15,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.4,1.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.35,1.8,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.3,1.45,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.3,1.4,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.3,1.3,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.3,1.2,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.3,1.15,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.3,1.1,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.25,1.05,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.2,0.95,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.2,0.9,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.15,0.9,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.1,0.9,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.1,0.85,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.1,0.8,0.0,0.0,0.0
2018,12,28,7,15,18.0,3.5,2.2,1.45,4.0,0.0,0.0
2018,12,28,7,30,36.0,7.0,2.3,2.1,8.0,20.35,0.0
2018,12,28,7,45,92.0,21.5,2.45,2.75,29.5,71.77,17.02
2018,12,28,8,0,148.0,36.0,2.6,3.4,51.0,130.92,101.15
2018,12,28,8,15,320.5,43.0,2.7,3.95,94.5,219.87,181.53
2018,12,28,8,30,493.0,50.0,2.8,4.5,138.0,316.95,266.24
2018,12,28,8,45,623.5,47.5,2.95,5.05,187.0,383.99,324.76
2018,12,28,9,0,754.0,45.0,3.1,5.6,236.0,457.38,387.02
2018,12,28,9,15,719.0,57.5,3.2,6.25,262.0,461.89,390.84
2018,12,28,9,30,684.0,70.0,3.3,6.9,288.0,465.24,393.1
2018,12,28,9,45,789.5,59.5,3.45,7.5,336.0,511.62,430.73
2018,12,28,10,0,895.0,49.0,3.6,8.1,384.0,555.11,464.93
2018,12,28,10,15,909.5,50.0,3.6,8.55,411.5,563.11,469.61
2018,12,28,10,30,924.0,51.0,3.6,9.0,439.0,568.13,471.77
2018,12,28,10,45,934.0,52.0,3.55,9.4,460.0,567.57,469.22
2018,12,28,11,0,944.0,53.0,3.5,9.8,481.0,563.82,463.94
2018,12,28,11,15,948.5,53.5,3.55,10.05,494.5,553.42,453.71
2018,12,28,11,30,953.0,54.0,3.6,10.3,508.0,539.9,440.78
2018,12,28,11,45,955.5,54.0,3.65,10.55,514.0,521.79,423.92
2018,12,28,12,0,958.0,54.0,3.7,10.8,520.0,500.73,404.33
2018,12,28,12,15,954.0,56.0,3.7,10.9,519.0,475.97,381.5
2018,12,28,12,30,950.0,58.0,3.7,11.0,518.0,448.67,356.14
2018,12,28,12,45,942.0,60.0,3.7,11.1,509.0,417.46,327.14
2018,12,28,13,0,934.0,62.0,3.7,11.2,500.0,384.24,295.96
2018,12,28,13,15,927.5,61.0,3.6,11.2,483.5,346.87,260.88
2018,12,28,13,30,921.0,60.0,3.5,11.2,467.0,307.87,224.06
2018,12,28,13,45,910.5,58.5,3.45,11.2,443.5,266.05,184.99
2018,12,28,14,0,900.0,57.0,3.4,11.2,420.0,223.3,145.74
2018,12,28,14,15,883.0,55.5,3.2,11.0,390.5,178.87,107.23
2018,12,28,14,30,866.0,54.0,3.0,10.8,361.0,134.48,72.57
2018,12,28,14,45,841.5,51.5,2.8,10.6,325.5,89.13,44.5
2018,12,28,15,0,817.0,49.0,2.6,10.4,290.0,44.96,35.21
2018,12,28,15,15,779.0,46.0,2.6,10.4,250.5,34.82,26.03
2018,12,28,15,30,741.0,43.0,2.6,10.4,211.0,33.39,24.64
2018,12,28,15,45,681.5,39.5,1.95,8.55,170.0,31.55,22.98
2018,12,28,16,0,622.0,36.0,1.3,6.7,129.0,29.83,21.27
2018,12,28,16,15,518.5,30.0,1.3,6.15,90.5,25.7,16.85
2018,12,28,16,30,415.0,24.0,1.3,5.6,52.0,21.64,8.12
2018,12,28,16,45,226.5,14.0,1.3,5.1,27.5,13.34,0.0
2018,12,28,17,0,38.0,4.0,1.3,4.6,3.0,0.0,0.0
2018,12,28,17,15,19.0,2.0,1.3,4.5,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.25,2.9,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.95,2.75,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.85,3.05,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.85,2.55,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,29,7,15,70.0,5.5,0.85,2.7,6.5,0.0,0.0
2018,12,29,7,30,140.0,11.0,0.8,3.2,13.0,63.63,0.0
2018,12,29,7,45,198.0,21.0,0.75,3.7,34.5,121.08,28.61
2018,12,29,8,0,256.0,31.0,0.7,4.2,56.0,172.01,132.46
2018,12,29,8,15,393.5,38.5,0.8,4.8,98.5,248.65,202.81
2018,12,29,8,30,531.0,46.0,0.9,5.4,141.0,330.82,273.49
2018,12,29,8,45,638.5,45.5,0.95,6.0,187.0,389.46,323.37
2018,12,29,9,0,746.0,45.0,1.0,6.6,233.0,453.55,375.98
2018,12,29,9,15,776.5,48.0,1.15,7.2,270.0,481.63,399.05
2018,12,29,9,30,807.0,51.0,1.3,7.8,307.0,504.42,417.41
2018,12,29,9,45,827.0,53.0,1.4,8.4,339.5,521.71,430.48
2018,12,29,10,0,847.0,55.0,1.5,9.0,372.0,536.57,441.15
2018,12,29,10,15,861.0,57.0,1.6,9.45,399.0,545.43,447.02
2018,12,29,10,30,875.0,59.0,1.7,9.9,426.0,551.42,450.4
2018,12,29,10,45,884.0,60.5,1.75,10.35,446.5,551.13,448.44
2018,12,29,11,0,893.0,62.0,1.8,10.8,467.0,547.81,443.97
2018,12,29,11,15,899.0,62.5,1.95,11.15,480.5,538.76,435.5
2018,12,29,11,30,905.0,63.0,2.1,11.5,494.0,526.72,424.4
2018,12,29,11,45,907.5,63.5,2.2,11.85,500.5,509.97,409.13
2018,12,29,12,0,910.0,64.0,2.3,12.2,507.0,490.39,391.27
2018,12,29,12,15,907.0,65.0,2.35,12.3,505.5,466.12,369.53
2018,12,29,12,30,904.0,66.0,2.4,12.4,504.0,439.43,345.38
2018,12,29,12,45,897.5,66.0,2.45,12.5,494.5,408.13,317.07
2018,12,29,13,0,891.0,66.0,2.5,12.6,485.0,374.93,286.64
2018,12,29,13,15,882.5,65.5,2.45,12.55,469.0,338.89,253.42
2018,12,29,13,30,874.0,65.0,2.4,12.5,453.0,301.45,218.63
2018,12,29,13,45,861.0,64.0,2.4,12.45,430.0,261.28,181.7
2018,12,29,14,0,848.0,63.0,2.4,12.4,407.0,216.91,141.79
2018,12,29,14,15,829.5,61.5,2.2,12.2,378.0,174.09,104.94
2018,12,29,14,30,811.0,60.0,2.0,12.0,349.0,131.61,71.83
2018,12,29,14,45,783.5,58.0,1.8,11.8,314.5,88.77,45.15
2018,12,29,15,0,756.0,56.0,1.6,11.6,280.0,47.61,37.43
2018,12,29,15,15,716.5,52.5,1.6,11.6,241.5,40.22,30.78
2018,12,29,15,30,677.0,49.0,1.6,11.6,203.0,38.58,29.2
2018,12,29,15,45,594.0,45.0,1.2,10.35,161.0,36.49,27.27
2018,12,29,16,0,511.0,41.0,0.8,9.1,119.0,31.55,22.62
2018,12,29,16,15,316.0,32.5,0.8,8.9,76.0,25.55,16.59
2018,12,29,16,30,121.0,24.0,0.8,8.7,33.0,18.84,6.84
2018,12,29,16,45,76.0,14.0,0.8,8.55,18.0,13.34,0.0
2018,12,29,17,0,31.0,4.0,0.8,8.4,3.0,0.0,0.0
2018,12,29,17,15,15.5,2.0,0.75,8.4,1.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,0.95,6.25,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,30,7,15,3.5,3.0,1.1,5.1,3.0,0.0,0.0
2018,12,30,7,30,7.0,6.0,1.3,5.3,6.0,8.38,0.0
2018,12,30,7,45,32.5,20.5,1.5,5.5,23.5,40.64,4.86
2018,12,30,8,0,58.0,35.0,1.7,5.7,41.0,73.59,54.13
2018,12,30,8,15,91.0,50.5,1.7,5.8,64.5,106.68,85.53
2018,12,30,8,30,124.0,66.0,1.7,5.9,88.0,140.56,116.19
2018,12,30,8,45,148.0,82.0,1.75,5.95,114.5,179.27,150.46
2018,12,30,9,0,172.0,98.0,1.8,6.0,141.0,210.21,177.6
2018,12,30,9,15,391.5,89.5,1.75,6.2,208.0,324.45,275.09
2018,12,30,9,30,611.0,81.0,1.7,6.4,275.0,439.21,369.32
2018,12,30,9,45,710.5,73.0,1.65,6.6,321.5,486.89,406.73
2018,12,30,10,0,810.0,65.0,1.6,6.8,368.0,531.72,441.35
2018,12,30,10,15,837.0,65.0,1.4,7.25,398.0,545.19,449.04
2018,12,30,10,30,864.0,65.0,1.2,7.7,428.0,553.2,452.25
2018,12,30,10,45,878.5,64.5,1.05,8.1,449.0,553.72,449.69
2018,12,30,11,0,893.0,64.0,0.9,8.5,470.0,551.22,444.57
2018,12,30,11,15,840.5,77.5,0.95,9.05,468.5,527.18,423.99
2018,12,30,11,30,788.0,91.0,1.0,9.6,467.0,499.36,400.62
2018,12,30,11,45,823.5,84.0,1.1,10.1,481.5,492.44,393.56
2018,12,30,12,0,859.0,77.0,1.2,10.6,496.0,481.68,382.82
2018,12,30,12,15,888.0,70.5,1.5,10.95,503.0,464.91,367.96
2018,12,30,12,30,917.0,64.0,1.8,11.3,510.0,444.51,349.26
2018,12,30,12,45,909.5,65.5,2.1,11.6,501.0,413.98,322.04
2018,12,30,13,0,902.0,67.0,2.4,11.9,492.0,381.51,292.45
2018,12,30,13,15,893.5,66.0,2.45,12.0,475.5,344.65,258.5
2018,12,30,13,30,885.0,65.0,2.5,12.1,459.0,306.36,222.92
2018,12,30,13,45,871.5,64.0,2.55,12.2,435.5,265.65,185.37
2018,12,30,14,0,858.0,63.0,2.6,12.3,412.0,224.3,147.76
2018,12,30,14,15,839.0,62.0,2.45,12.2,383.0,177.85,107.75
2018,12,30,14,30,820.0,61.0,2.3,12.1,354.0,135.3,74.35
2018,12,30,14,45,792.5,58.5,2.2,12.0,319.5,91.56,46.58
2018,12,30,15,0,765.0,56.0,2.1,11.9,285.0,49.49,31.32
2018,12,30,15,15,725.5,53.0,2.1,11.9,246.5,40.6,31.07
2018,12,30,15,30,686.0,50.0,2.1,11.9,208.0,39.42,29.92
2018,12,30,15,45,592.0,47.0,1.55,10.45,164.5,34.97,25.9
2018,12,30,16,0,498.0,44.0,1.0,9.0,121.0,34.16,24.99
2018,12,30,16,15,331.0,35.0,1.05,8.6,79.5,27.82,18.65
2018,12,30,16,30,164.0,26.0,1.1,8.2,38.0,20.48,8.55
2018,12,30,16,45,99.5,15.5,1.15,7.75,21.0,14.77,0.0
2018,12,30,17,0,35.0,5.0,1.2,7.3,4.0,0.0,0.0
2018,12,30,17,15,17.5,2.5,1.25,7.2,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.25,4.85,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.35,4.1,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.25,3.55,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.25,3.25,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.4,3.2,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.75,3.25,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.0,3.3,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.25,3.3,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.5,3.3,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.6,3.2,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.7,3.1,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.9,2.9,0.0,0.0,0.0
2018,12,31,7,15,82.5,6.0,4.0,3.15,7.0,0.0,0.0
2018,12,31,7,30,165.0,12.0,4.1,3.4,14.0,74.06,0.0
2018,12,31,7,45,327.5,19.0,4.2,3.65,44.0,167.28,33.48
2018,12,31,8,0,490.0,26.0,4.3,3.9,74.0,263.2,204.76
2018,12,31,8,15,512.0,35.5,4.45,4.45,107.0,295.14,243.82
2018,12,31,8,30,534.0,45.0,4.6,5.0,140.0,331.51,279.22
2018,12,31,8,45,638.0,46.5,4.75,5.55,187.5,390.93,332.28
2018,12,31,9,0,742.0,48.0,4.9,6.1,235.0,455.93,388.4
2018,12,31,9,15,806.0,47.5,5.1,6.6,279.0,494.21,421.29
2018,12,31,9,30,870.0,47.0,5.3,7.1,323.0,534.84,455.11
2018,12,31,9,45,889.0,49.0,5.5,7.65,357.0,552.35,468.95
2018,12,31,10,0,908.0,51.0,5.7,8.2,391.0,567.2,480.14
2018,12,31,10,15,923.0,52.5,5.75,8.55,419.5,576.36,486.31
2018,12,31,10,30,938.0,54.0,5.8,8.9,448.0,582.48,489.68
2018,12,31,10,45,947.5,54.5,5.8,9.25,469.5,581.25,486.77
2018,12,31,11,0,957.0,55.0,5.8,9.6,491.0,576.82,481.06
2018,12,31,11,15,962.5,56.0,5.8,9.8,505.5,567.58,471.49
2018,12,31,11,30,968.0,57.0,5.8,10.0,520.0,555.13,459.07
2018,12,31,11,45,969.5,57.5,5.8,10.2,526.5,536.99,441.79
2018,12,31,12,0,971.0,58.0,5.8,10.4,533.0,515.87,421.75
2018,12,31,12,15,967.5,59.0,5.8,10.45,531.5,490.13,397.79
2018,12,31,12,30,964.0,60.0,5.8,10.5,530.0,461.8,371.24
2018,12,31,12,45,956.5,61.5,5.8,10.6,521.0,429.99,341.25
2018,12,31,13,0,949.0,63.0,5.8,10.7,512.0,396.11,309.02
2018,12,31,13,15,938.5,62.0,5.75,10.7,494.0,357.06,272.18
2018,12,31,13,30,928.0,61.0,5.7,10.7,476.0,316.63,233.78
2018,12,31,13,45,916.5,60.0,5.7,10.7,452.5,274.79,194.18
2018,12,31,14,0,905.0,59.0,5.7,10.7,429.0,232.05,154.37
2018,12,31,14,15,888.0,58.0,5.55,10.55,399.5,187.77,115.21
2018,12,31,14,30,871.0,57.0,5.4,10.4,370.0,143.48,79.64
2018,12,31,14,45,846.5,54.5,5.25,10.25,334.5,97.73,49.81
2018,12,31,15,0,822.0,52.0,5.1,10.1,299.0,48.77,29.02
2018,12,31,15,15,785.0,49.0,5.1,10.1,259.5,37.18,28.18
2018,12,31,15,30,748.0,46.0,5.1,10.1,220.0,35.83,26.87
2018,12,31,15,45,433.5,46.5,2.9,10.8,143.0,34.14,25.11
2018,12,31,16,0,119.0,47.0,0.7,11.5,66.0,38.01,28.16
2018,12,31,16,15,82.0,37.0,0.7,11.15,48.0,30.23,20.58
2018,12,31,16,30,45.0,27.0,0.7,10.8,30.0,23.18,10.88
2018,12,31,16,45,34.0,15.5,0.7,10.4,17.0,14.77,0.0
2018,12,31,17,0,23.0,4.0,0.7,10.0,4.0,0.0,0.0
2018,12,31,17,15,11.5,2.0,0.7,9.9,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
